Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,9.26,1.91
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,16.68,9.13
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,24.12,16.12
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,31.56,23.07
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,39.01,29.97
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,46.93,37.22
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,54.86,44.4
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,73.04,60.77
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,91.93,77.65
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,92.05,77.59
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,92.28,77.64
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,110.25,93.53
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,128.44,109.51
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,155.99,133.83
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,184.09,158.48
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,127.73,108.62
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,74.51,61.21
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,78.72,64.96
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,82.93,68.7
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,97.1,81.3
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,111.55,94.14
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,65.17,52.9
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,20.44,12.8
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,41.37,31.69
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,62.35,50.59
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,59.08,47.64
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,55.8,44.7
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,34.37,25.47
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,12.98,6.14
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,11.59,4.89
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,10.19,3.64
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,8.8,2.39
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.41,1.12
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,6.02,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.63,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.24,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.85,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.92,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.41,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,14.83,6.58
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,25.99,17.37
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,37.17,27.77
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,49.21,38.94
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,61.39,50.11
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,73.08,60.6
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,84.81,70.98
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,108.75,92.24
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,132.97,113.56
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,141.83,120.96
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,150.88,128.48
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,180.87,154.85
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,211.65,181.72
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,110.65,93.02
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,18.58,10.94
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,105.78,88.43
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,200.92,171.38
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,168.5,142.9
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,136.78,115.06
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,227.73,195.27
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,313.83,269.93
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,325.19,280.05
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,336.18,290.01
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,323.45,279.87
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,310.67,269.69
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,273.27,237.13
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,236.94,205.35
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,262.94,229.76
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,295.68,259.5
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,268.29,235.44
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,241.48,211.76
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,212.91,186.64
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,184.65,161.26
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,152.49,131.57
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,121.35,102.4
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,89.72,72.79
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,59.62,43.89
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,27.08,3.56
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,81.59,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,192.41,139.98
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,262.13,212.46
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,340.78,287.33
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,408.28,351.41
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,479.52,416.45
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,541.73,471.04
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,604.72,523.94
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,659.93,569.42
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,714.19,612.43
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,755.39,640.66
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,799.28,670.05
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,836.94,695.29
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,871.69,717.72
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,899.25,733.62
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,923.37,746.72
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,940.95,754.86
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,954.74,760.19
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,961.76,762.9
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,964.86,763.03
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,960.22,757.56
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,951.72,749.71
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,936.74,738.91
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,918.1,725.79
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,892.64,706.81
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,870.41,690.33
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,835.18,664.94
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,797.2,637.71
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,751.82,605.83
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,704.59,572.27
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,650.55,532.3
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,595.75,490.28
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,533.82,440.94
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,472.84,390.47
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,403.95,332.59
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,338.5,274.96
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,262.14,206.48
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,194.06,142.1
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,86.48,29.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,31.49,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,70.92,50.65
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,107.18,85.78
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,146.18,121.85
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,182.84,155.83
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,221.15,190.65
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,256.99,222.63
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,294.25,255.17
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,370.68,320.87
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,465.97,399.91
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,459.6,392.71
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,459.54,390.75
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,559.86,473.45
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,654.38,548.98
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,685.29,571.27
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,709.21,588.69
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,742.36,613.52
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,773.48,636.26
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,793.48,650.79
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,810.6,663.34
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,818.64,668.05
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,823.33,670.49
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,813.83,663.4
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,805.36,657.34
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,770.62,632.05
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,738.18,608.6
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,685.82,569.84
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,633.29,529.73
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,597.22,501.26
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,559.76,471.12
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,512.62,433.24
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,465.89,394.88
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,411.85,349.98
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,362.43,307.51
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,306.42,258.36
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,253.83,210.67
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,193.32,155.56
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,139.85,105.23
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,63.33,25.69
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,61.51,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,140.53,102.11
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,204.41,163.31
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,278.14,230.67
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,342.32,289.46
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,411.25,350.65
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,472.22,403.33
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,535.18,455.84
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,589.72,499.85
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,644.22,542.5
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,630.69,530.59
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,609.45,512.57
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,708.87,590.22
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,811.45,665.41
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,792.15,647.97
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,768.01,628.08
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,772.69,630.38
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,773.83,629.91
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,765.93,623.19
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,754.79,614.25
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,745.78,607.18
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,729.25,594.52
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,715.77,583.28
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,700.06,570.3
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,720.3,585.8
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,729.54,591.84
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,647.51,529.78
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,565.03,465.31
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,503.9,417.98
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,434.74,363.34
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,389.57,327.14
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,347.72,292.77
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,307.87,260.11
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,268.51,226.87
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,222.78,187.21
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,179.35,148.6
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,132.93,106.92
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,90.24,67.92
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,43.39,19.33
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.67,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,43.82,1.12
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,99.48,72.31
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,155.64,124.39
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,213.91,177.27
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,274.82,232.16
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,342.98,292.53
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,405.24,347.6
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,471.36,404.97
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,418.88,359.18
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,333.5,284.49
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,345.7,294.17
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,356.16,301.82
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,533.73,451.89
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,708.02,591.28
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,599.31,500.03
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,460.29,383.46
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,538.45,447.3
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,604.49,499.34
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,717.63,590.4
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,822.88,669.41
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,833.72,676.56
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,837.08,679.17
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,805.3,655.56
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,767.1,627.42
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,771.96,631.76
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,768.26,629.42
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,757.48,622.74
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,735.96,608.02
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,543.97,456.98
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,347.0,292.6
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,316.61,268.55
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,286.71,243.72
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,255.29,217.28
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,223.91,190.23
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,188.17,158.77
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,153.54,127.56
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,123.01,99.32
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,88.3,66.92
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,43.97,22.06
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.58,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,27.76,1.61
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,61.64,44.5
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,95.5,76.45
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,131.31,109.42
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,164.8,139.78
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,199.67,170.56
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,234.15,200.38
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,270.52,231.07
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,350.27,297.19
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,427.84,359.05
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,457.89,381.79
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,486.89,403.75
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,488.87,402.83
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,487.54,399.49
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,494.62,405.19
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,486.93,399.55
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,485.97,399.28
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,483.83,397.9
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,456.89,375.62
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,429.01,352.67
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,409.76,337.19
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,376.72,310.78
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,562.55,464.96
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,735.21,599.37
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,735.42,598.61
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,731.18,596.71
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,538.87,445.62
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,343.62,285.38
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,358.93,300.65
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,380.54,319.0
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,347.91,292.67
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,306.91,259.48
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,273.64,232.09
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,248.01,210.22
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,209.03,176.37
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,171.37,142.8
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,132.02,106.92
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,95.09,72.57
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,48.54,26.76
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,76.17,18.6
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,175.49,128.79
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,242.2,193.1
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,315.77,261.48
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,382.1,322.45
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,452.81,385.15
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,513.68,438.71
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,575.8,492.05
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,630.63,538.15
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,685.03,582.63
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,732.56,619.17
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,772.64,649.5
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,811.26,677.24
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,847.41,702.82
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,875.66,723.23
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,900.67,741.21
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,920.63,755.46
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,937.03,767.16
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,944.48,771.93
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,948.1,774.06
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,946.64,773.0
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,941.31,769.27
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,928.41,759.69
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,911.82,747.54
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,888.51,730.84
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,861.85,711.67
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,828.62,687.79
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,792.59,661.66
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,750.43,629.71
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,706.2,595.9
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,659.61,558.96
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,606.98,515.59
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,547.95,464.99
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,489.31,413.37
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,422.32,354.68
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,358.29,296.45
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,285.73,229.79
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,219.98,167.38
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,138.79,84.23
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,64.44,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,78.39,24.62
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,180.69,132.98
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,246.87,196.44
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,321.95,265.48
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,387.01,325.08
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,456.0,385.91
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,515.61,437.7
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,576.33,488.75
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,626.3,529.27
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,679.84,570.41
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,725.42,603.81
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,769.13,635.38
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,806.34,661.72
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,840.91,685.93
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,868.88,705.76
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,893.58,723.24
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,911.65,734.64
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,926.1,743.54
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,933.74,748.64
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,937.56,751.21
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,934.72,748.18
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,928.07,742.61
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,914.86,733.49
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,898.02,721.91
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,874.51,705.56
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,847.71,686.85
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,814.81,662.74
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,779.13,636.54
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,737.25,605.8
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,693.41,573.32
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,642.73,534.89
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,595.4,496.35
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,534.54,446.06
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,474.84,395.31
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,408.61,339.05
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,345.56,283.26
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,273.01,217.83
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,207.86,157.33
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,132.96,83.43
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,57.94,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,71.21,26.59
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,159.35,118.16
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,223.25,178.02
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,296.65,244.87
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,360.38,302.88
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,428.74,363.05
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,488.44,414.42
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,549.85,465.53
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,602.5,507.61
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,658.28,550.84
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,704.3,584.9
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,748.78,617.09
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,788.49,644.41
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,825.97,669.76
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,854.31,688.83
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,879.59,705.68
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,891.59,713.16
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,907.28,723.53
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,833.88,668.61
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,735.99,594.03
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,772.24,622.91
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,800.8,643.88
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,845.81,677.39
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,883.03,704.97
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,866.59,693.73
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,839.8,675.27
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,806.82,651.25
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,771.22,625.26
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,679.0,555.94
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,588.28,484.81
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,539.85,447.05
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,491.89,408.68
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,441.21,366.8
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,391.13,324.32
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,366.88,302.12
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,336.36,272.55
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,262.4,206.8
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,196.84,147.39
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,122.08,77.54
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,48.05,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,63.7,26.16
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,142.05,104.04
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,202.76,159.19
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,272.94,221.76
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,336.05,277.99
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,404.67,337.43
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,274.47,230.84
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,89.34,71.17
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,123.66,100.1
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,158.9,129.05
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,298.95,246.91
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,441.37,362.42
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,615.11,502.3
