Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,1.0,2.3,-3.5,1.0,0.95,0.0
2016,2,12,7,30,0.0,2.0,2.3,-3.0,2.0,1.85,0.0
2016,2,12,7,45,0.0,5.0,2.3,-3.0,5.0,4.62,0.0
2016,2,12,8,0,0.0,8.0,2.3,-3.0,8.0,7.4,0.95
2016,2,12,8,15,0.0,12.0,2.25,-3.0,12.0,11.11,4.41
2016,2,12,8,30,0.0,16.0,2.2,-3.0,16.0,14.82,7.87
2016,2,12,8,45,0.0,19.5,2.15,-3.0,19.5,18.07,10.87
2016,2,12,9,0,0.0,23.0,2.1,-3.0,23.0,21.33,13.84
2016,2,12,9,15,0.0,59.5,2.0,-2.5,59.5,55.32,44.56
2016,2,12,9,30,0.0,96.0,1.9,-2.0,96.0,90.61,75.87
2016,2,12,9,45,68.5,154.0,1.8,-2.0,186.5,202.71,175.64
2016,2,12,10,0,137.0,212.0,1.7,-2.0,277.0,328.87,283.59
2016,2,12,10,15,72.0,195.5,1.5,-1.5,230.0,255.4,218.48
2016,2,12,10,30,7.0,179.0,1.3,-1.0,183.0,179.3,151.19
2016,2,12,10,45,14.0,200.0,1.15,-1.0,208.5,206.68,174.59
2016,2,12,11,0,21.0,221.0,1.0,-1.0,234.0,234.61,197.73
2016,2,12,11,15,38.0,245.5,0.9,-0.5,269.0,288.35,241.83
2016,2,12,11,30,55.0,270.0,0.8,0.0,304.0,331.66,276.23
2016,2,12,11,45,79.0,285.5,0.75,0.0,335.5,371.45,308.2
2016,2,12,12,0,103.0,301.0,0.7,0.0,367.0,411.8,340.12
2016,2,12,12,15,168.5,304.0,0.85,0.0,412.5,489.44,403.36
2016,2,12,12,30,234.0,307.0,1.0,0.0,458.0,553.35,454.88
2016,2,12,12,45,143.0,294.0,1.2,0.0,386.0,454.82,376.31
2016,2,12,13,0,52.0,281.0,1.4,0.0,314.0,342.44,284.98
2016,2,12,13,15,167.5,283.0,1.55,0.0,388.0,462.16,386.68
2016,2,12,13,30,283.0,285.0,1.7,0.0,462.0,578.45,481.25
2016,2,12,13,45,180.0,276.5,1.9,0.0,388.0,460.74,386.01
2016,2,12,14,0,77.0,268.0,2.1,0.0,314.0,347.34,292.4
2016,2,12,14,15,228.5,245.0,2.2,0.0,372.5,456.42,387.62
2016,2,12,14,30,380.0,222.0,2.3,0.0,431.0,556.09,471.53
2016,2,12,14,45,572.0,167.5,2.4,0.0,460.5,640.11,542.65
2016,2,12,15,0,764.0,113.0,2.5,0.0,490.0,702.51,595.44
2016,2,12,15,15,574.0,135.5,2.5,0.0,406.5,565.19,483.04
2016,2,12,15,30,384.0,158.0,2.5,0.0,323.0,438.13,377.06
2016,2,12,15,45,357.0,149.0,2.5,0.0,289.5,384.72,332.69
2016,2,12,16,0,330.0,140.0,2.5,0.0,256.0,342.78,296.43
2016,2,12,16,15,457.5,108.0,2.2,0.0,244.0,361.8,311.14
2016,2,12,16,30,585.0,76.0,1.9,0.0,232.0,361.51,306.54
2016,2,12,16,45,527.5,65.5,1.6,-0.5,184.5,293.83,244.54
2016,2,12,17,0,470.0,55.0,1.3,-1.0,137.0,231.6,186.44
2016,2,12,17,15,362.0,42.5,1.3,-1.0,93.5,159.17,120.59
2016,2,12,17,30,254.0,30.0,1.3,-1.0,50.0,98.22,59.81
2016,2,12,17,45,127.0,15.0,1.35,-1.5,25.0,35.02,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.5,33.91,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,39.0,96.68,13.84
2016,2,13,7,45,512.5,27.0,3.95,-4.5,86.0,166.33,118.19
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,247.05,195.33
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.5,316.12,262.93
2016,2,13,8,30,779.0,47.0,4.4,-3.0,238.0,391.68,334.99
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.5,459.26,399.33
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,526.36,461.45
2016,2,13,9,15,890.0,59.0,4.65,-2.5,389.5,588.53,516.09
2016,2,13,9,30,918.0,62.0,4.6,-2.0,438.0,651.06,569.0
2016,2,13,9,45,936.5,64.5,4.6,-2.0,481.0,706.59,615.38
2016,2,13,10,0,955.0,67.0,4.6,-2.0,524.0,760.84,657.58
2016,2,13,10,15,968.5,68.5,4.55,-2.0,561.5,808.56,693.62
2016,2,13,10,30,982.0,70.0,4.5,-2.0,599.0,853.98,727.37
2016,2,13,10,45,993.0,71.0,4.45,-2.0,629.0,894.19,756.68
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,931.41,783.44
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.5,961.09,802.83
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,987.13,819.38
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1006.37,832.85
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1021.61,843.51
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,1030.03,847.2
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,1034.26,847.99
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.5,1031.18,845.72
2016,2,13,13,0,1016.0,78.0,4.2,0.0,735.0,1023.93,840.63
2016,2,13,13,15,1012.5,77.5,4.2,0.0,723.0,1010.96,831.52
2016,2,13,13,30,1009.0,77.0,4.2,0.0,711.0,993.96,819.61
2016,2,13,13,45,1003.5,76.0,4.2,0.0,691.0,970.69,803.17
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,943.71,784.04
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,910.26,760.02
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,873.61,733.49
2016,2,13,14,45,968.0,70.5,4.2,-0.5,580.0,829.89,702.58
2016,2,13,15,0,956.0,68.0,4.2,-1.0,545.0,783.64,669.24
2016,2,13,15,15,938.5,66.0,4.15,-1.0,503.0,731.92,629.53
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,678.68,587.22
2016,2,13,15,45,896.0,61.0,4.1,-1.5,414.5,618.52,537.64
2016,2,13,16,0,871.0,58.0,4.1,-2.0,368.0,558.23,486.17
2016,2,13,16,15,834.0,54.5,3.9,-2.0,317.5,494.33,428.26
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,428.93,367.43
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,355.13,298.56
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,286.5,232.45
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,207.3,157.68
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,139.62,87.42
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,50.2,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,73.5,11.0,1.85,-9.5,15.0,20.29,0.0
2016,2,14,7,30,147.0,22.0,2.1,-9.0,30.0,57.01,14.45
2016,2,14,7,45,229.5,38.0,2.4,-8.5,66.0,108.8,81.09
2016,2,14,8,0,312.0,54.0,2.7,-8.0,102.0,165.72,135.08
2016,2,14,8,15,363.5,67.5,2.7,-7.5,143.0,217.93,185.35
2016,2,14,8,30,415.0,81.0,2.7,-7.0,184.0,275.6,239.85
2016,2,14,8,45,457.5,89.0,2.7,-7.0,224.0,327.8,289.0
2016,2,14,9,0,500.0,97.0,2.7,-7.0,264.0,383.58,340.12
2016,2,14,9,15,651.0,90.0,2.6,-6.5,339.5,493.1,435.49
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,608.52,532.42
2016,2,14,9,45,817.5,88.0,2.45,-5.5,455.5,660.58,573.75
2016,2,14,10,0,833.0,93.0,2.4,-5.0,496.0,711.41,612.54
2016,2,14,10,15,849.0,96.0,2.3,-4.5,532.0,758.87,646.26
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,804.53,677.81
2016,2,14,10,45,707.5,145.0,2.1,-4.0,542.0,759.84,640.81
2016,2,14,11,0,550.0,191.0,2.0,-4.0,516.0,693.57,585.94
2016,2,14,11,15,479.0,223.0,1.85,-3.5,513.5,681.69,572.62
2016,2,14,11,30,408.0,255.0,1.7,-3.0,511.0,651.9,545.19
2016,2,14,11,45,208.5,234.0,1.6,-2.5,365.5,455.22,384.19
2016,2,14,12,0,9.0,213.0,1.5,-2.0,220.0,215.13,180.19
2016,2,14,12,15,104.5,264.0,1.45,-2.0,333.0,384.39,324.9
2016,2,14,12,30,200.0,315.0,1.4,-2.0,446.0,531.61,443.4
2016,2,14,12,45,193.5,314.0,1.35,-2.0,440.5,524.3,435.81
2016,2,14,13,0,187.0,313.0,1.3,-2.0,435.0,516.27,429.18
2016,2,14,13,15,153.0,306.5,1.35,-2.0,405.0,476.32,397.19
2016,2,14,13,30,119.0,300.0,1.4,-2.0,375.0,436.57,365.23
2016,2,14,13,45,75.0,271.0,1.45,-2.0,318.0,349.46,294.31
2016,2,14,14,0,31.0,242.0,1.5,-2.0,261.0,277.67,234.43
2016,2,14,14,15,16.0,205.5,1.5,-2.0,215.5,213.69,180.84
2016,2,14,14,30,1.0,169.0,1.5,-2.0,170.0,163.65,138.07
2016,2,14,14,45,4.0,170.0,1.55,-2.0,172.5,167.44,141.92
2016,2,14,15,0,7.0,171.0,1.6,-2.0,175.0,171.18,145.58
2016,2,14,15,15,128.5,176.5,1.55,-2.0,233.0,279.7,242.22
2016,2,14,15,30,250.0,182.0,1.5,-2.0,291.0,369.69,319.5
2016,2,14,15,45,210.0,173.0,1.5,-2.0,258.0,315.64,272.9
2016,2,14,16,0,170.0,164.0,1.5,-2.0,225.0,274.36,237.29
2016,2,14,16,15,154.0,142.5,1.45,-2.0,192.0,234.26,202.36
2016,2,14,16,30,138.0,121.0,1.4,-2.0,159.0,195.62,168.0
2016,2,14,16,45,113.5,98.5,1.4,-2.5,126.0,153.97,130.66
2016,2,14,17,0,89.0,76.0,1.4,-3.0,93.0,114.91,95.07
2016,2,14,17,15,55.5,53.5,1.4,-3.0,63.0,75.92,59.5
2016,2,14,17,30,22.0,31.0,1.4,-3.0,33.0,37.24,23.53
2016,2,14,17,45,11.0,15.5,1.4,-3.0,16.5,16.59,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.44
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.07
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.49
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.86
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,68.0,2.1,-4.5,68.0,63.26,52.03
2016,2,15,9,30,0.0,81.0,2.1,-4.0,81.0,75.58,62.86
2016,2,15,9,45,0.0,82.0,2.1,-4.0,82.0,76.38,63.4
2016,2,15,10,0,0.0,83.0,2.1,-4.0,83.0,77.29,64.05
2016,2,15,10,15,0.0,123.5,2.05,-4.0,123.5,117.02,99.12
2016,2,15,10,30,0.0,164.0,2.0,-4.0,164.0,157.83,134.52
2016,2,15,10,45,11.5,196.0,2.0,-4.0,203.0,199.96,171.05
2016,2,15,11,0,23.0,228.0,2.0,-4.0,242.0,243.19,208.03
2016,2,15,11,15,25.0,238.0,1.95,-3.5,253.5,255.57,217.74
2016,2,15,11,30,27.0,248.0,1.9,-3.0,265.0,268.05,227.58
2016,2,15,11,45,13.5,192.0,1.85,-3.0,200.5,197.38,167.11
2016,2,15,12,0,0.0,136.0,1.8,-3.0,136.0,128.67,107.58
2016,2,15,12,15,16.0,202.5,1.8,-3.0,213.5,210.53,178.69
2016,2,15,12,30,32.0,269.0,1.8,-3.0,291.0,309.58,261.98
2016,2,15,12,45,26.5,259.0,1.8,-3.0,277.0,279.47,236.28
2016,2,15,13,0,21.0,249.0,1.8,-3.0,263.0,263.77,223.13
2016,2,15,13,15,16.0,232.5,1.75,-2.5,243.5,241.77,204.24
2016,2,15,13,30,11.0,216.0,1.7,-2.0,224.0,220.0,185.55
2016,2,15,13,45,7.0,197.5,1.7,-2.0,202.5,197.31,166.44
2016,2,15,14,0,3.0,179.0,1.7,-2.0,181.0,174.93,147.46
2016,2,15,14,15,1.5,172.0,1.55,-2.0,173.0,166.71,140.57
2016,2,15,14,30,0.0,165.0,1.4,-2.0,165.0,158.62,133.77
2016,2,15,14,45,0.0,90.0,1.25,-2.0,90.0,83.91,69.0
2016,2,15,15,0,0.0,15.0,1.1,-2.0,15.0,13.92,6.9
2016,2,15,15,15,0.0,14.0,1.05,-2.0,14.0,12.99,6.11
2016,2,15,15,30,0.0,13.0,1.0,-2.0,13.0,12.06,5.3
2016,2,15,15,45,0.0,11.5,0.95,-2.0,11.5,10.66,4.06
2016,2,15,16,0,0.0,10.0,0.9,-2.0,10.0,9.27,2.8
2016,2,15,16,15,0.0,8.5,1.05,-2.0,8.5,7.87,1.54
2016,2,15,16,30,0.0,7.0,1.2,-2.0,7.0,6.48,0.26
2016,2,15,16,45,0.0,5.5,1.35,-2.0,5.5,5.09,0.0
2016,2,15,17,0,0.0,4.0,1.5,-2.0,4.0,3.7,0.0
2016,2,15,17,15,0.0,2.5,1.6,-2.0,2.5,2.31,0.0
2016,2,15,17,30,0.0,1.0,1.7,-2.0,1.0,0.92,0.0
2016,2,15,17,45,0.0,0.5,1.8,-2.0,0.5,0.46,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,76.0,11.5,4.5,6.0,16.5,21.24,0.0
2016,2,16,7,30,152.0,23.0,4.6,5.0,33.0,60.1,24.47
2016,2,16,7,45,268.5,37.0,4.7,4.5,73.0,117.57,84.53
2016,2,16,8,0,385.0,51.0,4.8,4.0,113.0,187.11,146.91
2016,2,16,8,15,443.5,62.0,4.75,4.0,157.5,244.39,200.7
2016,2,16,8,30,502.0,73.0,4.7,4.0,202.0,307.64,259.15
2016,2,16,8,45,560.0,77.0,4.7,4.0,247.5,368.7,314.91
2016,2,16,9,0,618.0,81.0,4.7,4.0,293.0,434.43,373.42
2016,2,16,9,15,728.0,76.0,4.7,4.5,359.0,522.34,448.67
2016,2,16,9,30,838.0,71.0,4.7,5.0,425.0,620.8,530.4
2016,2,16,9,45,863.0,73.0,4.7,5.5,468.5,677.4,575.65
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,728.5,613.53
2016,2,16,10,15,903.5,77.0,4.55,6.5,549.0,776.02,646.98
2016,2,16,10,30,919.0,79.0,4.4,7.0,586.0,821.58,678.16
2016,2,16,10,45,931.5,80.5,4.3,7.5,616.5,861.86,705.04
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,899.44,729.47
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,928.27,748.25
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,953.69,764.81
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,972.23,774.93
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,986.99,782.36
2016,2,16,12,15,964.5,85.5,3.55,9.0,722.0,995.1,787.32
2016,2,16,12,30,965.0,86.0,3.5,9.0,727.0,999.26,789.67
2016,2,16,12,45,963.5,86.0,3.45,9.5,723.5,996.98,786.23
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,990.74,780.24
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,977.71,771.07
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,960.87,759.41
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,936.36,742.44
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,908.46,723.14
2016,2,16,14,15,762.0,127.0,3.05,10.0,579.0,799.26,643.67
2016,2,16,14,30,587.0,170.0,2.9,10.0,502.0,678.29,552.66
2016,2,16,14,45,413.5,198.0,2.75,10.0,425.0,555.64,455.68
2016,2,16,15,0,240.0,226.0,2.6,10.0,348.0,422.65,348.29
2016,2,16,15,15,120.0,173.0,2.3,9.5,234.0,269.68,223.82
2016,2,16,15,30,0.0,120.0,2.0,9.0,120.0,114.32,92.43
2016,2,16,15,45,384.0,95.5,1.75,8.5,236.5,351.43,297.35
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,522.93,433.94
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,456.88,378.12
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,395.17,325.69
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,322.0,262.25
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,255.38,202.47
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,181.83,136.65
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,120.16,79.14
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,48.58,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,13.0,1.45,0.5,20.5,28.37,0.0
2016,2,17,7,30,234.0,26.0,1.7,1.0,41.0,80.58,39.04
2016,2,17,7,45,367.0,36.5,2.0,2.0,86.0,143.75,104.38
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,219.89,172.19
2016,2,17,8,15,571.5,55.0,2.4,3.5,180.5,285.47,232.92
2016,2,17,8,30,643.0,63.0,2.5,4.0,230.0,358.24,298.76
2016,2,17,8,45,700.0,66.0,2.7,4.5,281.5,425.02,358.32
2016,2,17,9,0,757.0,69.0,2.9,5.0,333.0,494.48,418.42
2016,2,17,9,15,788.5,73.0,2.95,5.5,380.0,555.82,469.66
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,618.03,519.89
2016,2,17,9,45,854.0,76.0,3.05,6.5,471.5,676.63,565.94
2016,2,17,10,0,888.0,75.0,3.1,7.0,516.0,730.39,605.0
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.0,777.98,639.41
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,823.61,671.94
2016,2,17,10,45,930.5,80.0,3.15,7.5,620.0,862.53,698.24
2016,2,17,11,0,942.0,81.0,3.2,8.0,650.0,898.69,722.32
2016,2,17,11,15,949.0,82.0,3.15,8.0,672.0,927.94,741.86
2016,2,17,11,30,956.0,83.0,3.1,8.0,694.0,953.8,758.95
2016,2,17,11,45,960.0,84.0,3.1,8.5,708.0,973.38,770.61
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,989.18,779.71
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,998.68,785.93
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1004.21,789.58
2016,2,17,12,45,961.5,88.0,3.1,9.5,729.0,999.64,784.93
2016,2,17,13,0,955.0,90.0,3.1,10.0,725.0,991.13,777.78
2016,2,17,13,15,951.5,89.5,3.05,10.0,713.0,978.58,769.0
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,962.22,757.72
2016,2,17,13,45,936.5,90.0,2.95,10.0,680.5,936.87,740.22
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,908.26,720.52
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,874.95,697.46
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,838.74,672.26
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,799.37,644.62
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,752.06,610.85
2016,2,17,15,15,846.0,84.0,2.5,9.5,492.0,700.03,573.35
2016,2,17,15,30,826.0,81.0,2.3,9.0,451.0,646.9,533.01
2016,2,17,15,45,793.0,78.5,2.1,8.5,404.5,585.62,484.6
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,525.1,435.45
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,460.95,382.75
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,397.37,328.56
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,324.79,264.77
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,258.48,204.77
2016,2,17,17,15,442.5,42.5,1.4,4.5,112.0,184.43,138.82
2016,2,17,17,30,340.0,32.0,1.5,4.0,65.0,122.16,81.56
2016,2,17,17,45,170.0,16.0,1.6,3.5,32.5,49.97,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,31.9,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,90.82,48.41
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,153.07,112.6
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,226.78,179.59
2016,2,18,8,15,572.5,60.0,2.5,1.5,188.5,292.16,240.57
2016,2,18,8,30,642.0,68.0,2.6,2.0,239.0,364.43,306.35
2016,2,18,8,45,685.5,74.5,2.75,3.0,288.5,428.84,363.48
2016,2,18,9,0,729.0,81.0,2.9,4.0,338.0,496.32,421.11
2016,2,18,9,15,760.5,86.0,2.7,4.0,385.0,557.7,472.36
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,617.45,520.47
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.0,671.03,561.44
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,723.71,599.51
2016,2,18,10,15,847.0,102.0,2.15,5.0,552.0,771.39,632.58
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,817.27,663.53
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.5,854.48,687.27
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,888.88,708.71
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.0,917.7,727.23
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,943.29,743.43
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,960.72,752.6
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,974.47,759.34
2016,2,18,12,15,895.0,119.5,1.7,7.0,718.5,982.66,764.48
2016,2,18,12,30,896.0,120.0,1.7,7.0,723.0,987.07,767.27
2016,2,18,12,45,914.5,110.0,1.7,7.5,723.5,991.84,769.14
2016,2,18,13,0,933.0,100.0,1.7,8.0,724.0,984.55,762.93
2016,2,18,13,15,928.5,99.5,1.65,8.0,712.0,971.24,753.56
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,954.24,741.88
2016,2,18,13,45,911.0,100.5,1.6,8.0,679.0,928.46,724.99
2016,2,18,14,0,898.0,102.0,1.6,8.0,658.0,906.6,710.98
2016,2,18,14,15,887.5,100.0,1.55,8.0,630.0,872.51,687.67
2016,2,18,14,30,877.0,98.0,1.5,8.0,602.0,835.59,662.43
2016,2,18,14,45,857.0,97.5,1.5,8.0,566.5,790.42,631.69
2016,2,18,15,0,837.0,97.0,1.5,8.0,531.0,743.52,599.35
2016,2,18,15,15,816.5,93.5,1.4,7.5,490.5,691.52,562.79
2016,2,18,15,30,796.0,90.0,1.3,7.0,450.0,638.55,523.07
2016,2,18,15,45,763.0,87.0,1.2,7.0,404.0,580.22,477.0
2016,2,18,16,0,730.0,84.0,1.1,7.0,358.0,520.4,428.63
2016,2,18,16,15,688.5,78.5,1.05,6.0,309.0,454.72,375.89
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,391.68,323.14
2016,2,18,16,45,585.5,65.0,0.95,4.5,210.5,320.91,261.67
2016,2,18,17,0,524.0,57.0,0.9,4.0,161.0,255.93,203.34
2016,2,18,17,15,426.0,46.0,0.95,3.5,114.5,183.61,139.06
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,122.51,83.3
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,50.95,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,30.34,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,86.52,49.64
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,145.72,108.48
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,216.62,172.83
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,279.99,231.84
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,350.23,295.67
2016,2,19,8,45,647.0,76.5,2.35,1.5,281.0,413.59,352.24
2016,2,19,9,0,695.0,82.0,2.4,2.0,330.0,480.53,409.96
2016,2,19,9,15,726.5,86.5,2.4,2.5,376.0,539.76,459.35
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,600.05,507.94
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,652.45,549.14
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,707.06,590.04
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,753.03,622.94
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,797.23,654.13
2016,2,19,10,45,855.5,101.5,2.8,6.0,605.5,836.27,679.93
2016,2,19,11,0,870.0,102.0,2.9,7.0,635.0,872.91,703.68
2016,2,19,11,15,877.5,103.5,2.95,7.0,656.5,901.92,723.9
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,927.77,741.91
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,947.17,754.42
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,955.09,758.85
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,963.62,764.96
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,968.43,768.58
2016,2,19,12,45,901.0,104.5,3.35,8.5,713.5,966.75,766.36
2016,2,19,13,0,902.0,103.0,3.4,9.0,711.0,961.32,761.7
2016,2,19,13,15,898.5,102.5,3.45,9.0,699.5,949.17,753.81
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,933.42,743.5
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,918.29,734.07
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,892.22,716.7
2016,2,19,14,15,872.5,98.0,3.75,9.0,623.0,859.3,694.02
2016,2,19,14,30,863.0,96.0,3.8,9.0,596.0,823.57,669.14
2016,2,19,14,45,850.5,93.5,3.85,9.0,562.5,782.33,639.92
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,738.92,608.74
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,688.82,571.25
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,637.58,530.94
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,580.77,485.02
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,523.94,437.85
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,461.01,385.49
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,398.54,331.66
2016,2,19,16,45,623.0,59.0,2.85,6.5,216.0,330.26,270.81
2016,2,19,17,0,569.0,52.0,2.7,6.0,167.0,266.91,212.57
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.5,194.22,146.89
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,132.43,90.02
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,54.58,5.77
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,41.0,15.5,2.85,4.0,18.5,20.54,0.0
2016,2,20,7,30,82.0,31.0,2.9,4.0,37.0,54.27,32.46
2016,2,20,7,45,146.5,51.5,3.0,4.5,73.5,98.97,74.23
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,150.66,120.14
2016,2,20,8,15,254.0,90.5,3.15,5.5,150.0,199.28,164.12
2016,2,20,8,30,297.0,109.0,3.2,6.0,190.0,252.57,211.59
2016,2,20,8,45,358.5,114.5,3.25,7.0,231.0,311.77,262.74
2016,2,20,9,0,420.0,120.0,3.3,8.0,272.0,370.88,312.76
2016,2,20,9,15,376.5,146.5,3.3,8.5,295.5,396.13,333.18
2016,2,20,9,30,333.0,173.0,3.3,9.0,319.0,407.29,341.34
2016,2,20,9,45,214.0,200.0,3.35,9.5,297.0,361.79,301.67
2016,2,20,10,0,95.0,227.0,3.4,10.0,275.0,304.68,251.67
2016,2,20,10,15,70.0,233.0,3.35,10.0,270.0,294.85,242.7
2016,2,20,10,30,45.0,239.0,3.3,10.0,265.0,283.2,231.99
2016,2,20,10,45,65.5,261.0,3.3,10.5,300.5,325.73,266.14
2016,2,20,11,0,86.0,283.0,3.3,11.0,336.0,369.45,300.58
2016,2,20,11,15,129.5,298.5,3.25,11.0,381.5,439.71,356.62
2016,2,20,11,30,173.0,314.0,3.2,11.0,427.0,498.96,403.18
2016,2,20,11,45,196.0,319.0,3.15,11.5,449.5,528.27,424.96
2016,2,20,12,0,219.0,324.0,3.1,12.0,472.0,557.45,446.55
2016,2,20,12,15,193.5,328.5,3.05,12.0,460.0,540.48,432.36
2016,2,20,12,30,168.0,333.0,3.0,12.0,448.0,522.46,417.65
2016,2,20,12,45,199.5,329.0,3.0,12.0,465.0,547.04,437.56
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,570.63,456.41
2016,2,20,13,15,283.5,309.5,3.0,12.0,499.0,612.82,489.81
2016,2,20,13,30,336.0,294.0,3.0,12.0,516.0,638.57,510.79
2016,2,20,13,45,216.0,293.0,3.05,12.5,434.0,511.38,410.92
2016,2,20,14,0,96.0,292.0,3.1,13.0,352.0,389.12,312.93
2016,2,20,14,15,159.0,280.5,3.1,13.0,375.0,439.39,355.09
2016,2,20,14,30,222.0,269.0,3.1,13.0,398.0,473.03,383.3
2016,2,20,14,45,191.5,254.5,3.1,13.0,361.5,425.78,346.06
2016,2,20,15,0,161.0,240.0,3.1,13.0,325.0,380.1,309.98
2016,2,20,15,15,187.0,219.5,3.1,13.0,311.5,369.2,302.65
2016,2,20,15,30,213.0,199.0,3.1,13.0,298.0,355.74,292.82
2016,2,20,15,45,181.0,189.0,3.1,13.0,267.0,315.86,260.19
2016,2,20,16,0,149.0,179.0,3.1,13.0,236.0,278.75,229.55
2016,2,20,16,15,133.5,156.5,3.05,12.5,203.0,238.69,196.7
2016,2,20,16,30,118.0,134.0,3.0,12.0,170.0,200.11,164.4
2016,2,20,16,45,105.5,110.5,3.0,12.0,138.0,163.18,132.55
2016,2,20,17,0,93.0,87.0,3.0,12.0,106.0,127.56,101.27
2016,2,20,17,15,62.5,63.0,2.9,11.5,74.5,87.41,66.5
2016,2,20,17,30,32.0,39.0,2.8,11.0,43.0,47.54,32.1
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.5,21.79,2.18
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,1.5,14.0,2.15,6.0,14.5,13.56,0.0
2016,2,21,7,30,3.0,28.0,2.2,6.0,29.0,27.53,15.58
2016,2,21,7,45,23.5,49.0,2.25,6.5,53.5,56.37,41.75
2016,2,21,8,0,44.0,70.0,2.3,7.0,78.0,86.02,67.9
2016,2,21,8,15,59.0,92.0,2.3,7.5,106.5,117.04,95.33
2016,2,21,8,30,74.0,114.0,2.3,8.0,135.0,149.73,123.86
2016,2,21,8,45,87.5,133.5,2.3,8.5,162.5,180.42,150.22
2016,2,21,9,0,101.0,153.0,2.3,9.0,190.0,219.55,183.11
2016,2,21,9,15,250.5,158.0,2.3,9.5,265.5,326.14,272.83
2016,2,21,9,30,400.0,163.0,2.3,10.0,341.0,448.77,372.77
2016,2,21,9,45,294.0,197.5,2.3,10.5,335.0,423.52,349.5
2016,2,21,10,0,188.0,232.0,2.3,11.0,329.0,387.67,317.88
2016,2,21,10,15,274.0,235.5,2.4,11.5,387.5,474.95,387.74
2016,2,21,10,30,360.0,239.0,2.5,12.0,446.0,557.32,451.71
2016,2,21,10,45,372.5,249.5,2.6,12.5,473.0,591.07,475.98
2016,2,21,11,0,385.0,260.0,2.7,13.0,500.0,624.18,499.8
2016,2,21,11,15,446.5,248.5,2.85,13.5,535.5,687.39,547.21
2016,2,21,11,30,508.0,237.0,3.0,14.0,571.0,739.71,586.03
2016,2,21,11,45,512.5,240.5,3.2,14.5,583.5,756.22,597.26
2016,2,21,12,0,517.0,244.0,3.4,15.0,596.0,770.61,607.18
2016,2,21,12,15,465.0,267.0,3.6,15.5,585.0,751.42,591.06
2016,2,21,12,30,413.0,290.0,3.8,16.0,574.0,716.75,564.07
2016,2,21,12,45,223.0,285.0,4.0,16.5,439.0,532.9,422.27
2016,2,21,13,0,33.0,280.0,4.2,17.0,304.0,321.1,253.44
2016,2,21,13,15,16.5,161.0,4.35,17.0,173.0,168.47,132.81
2016,2,21,13,30,0.0,42.0,4.5,17.0,42.0,39.1,26.78
2016,2,21,13,45,0.0,37.0,4.7,17.5,37.0,34.43,22.93
2016,2,21,14,0,0.0,32.0,4.9,18.0,32.0,29.77,19.06
2016,2,21,14,15,0.0,95.5,4.85,18.0,95.5,89.12,68.04
2016,2,21,14,30,0.0,159.0,4.8,18.0,159.0,151.91,119.35
2016,2,21,14,45,124.5,197.5,4.8,18.0,263.5,308.83,249.71
2016,2,21,15,0,249.0,236.0,4.8,18.0,368.0,451.54,364.55
2016,2,21,15,15,333.5,202.5,4.7,17.5,365.5,463.15,376.11
2016,2,21,15,30,418.0,169.0,4.6,17.0,363.0,476.73,388.93
2016,2,21,15,45,392.5,158.0,4.5,17.0,326.0,428.56,350.11
2016,2,21,16,0,367.0,147.0,4.4,17.0,289.0,373.7,305.61
2016,2,21,16,15,343.0,130.0,4.3,16.5,249.5,323.55,264.53
2016,2,21,16,30,319.0,113.0,4.2,16.0,210.0,275.25,223.9
2016,2,21,16,45,285.5,95.5,4.1,15.5,170.5,224.58,180.39
2016,2,21,17,0,252.0,78.0,4.0,15.0,131.0,177.34,138.94
2016,2,21,17,15,194.5,59.5,4.0,15.0,93.5,125.57,93.83
2016,2,21,17,30,137.0,41.0,4.0,15.0,56.0,80.52,54.72
2016,2,21,17,45,68.5,20.5,4.0,15.0,28.0,35.36,9.1
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,2.25,7.5,4.5,4.29,0.0
