Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,64.22,50.62
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,50.68,39.04
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,37.16,27.28
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,32.5,23.3
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,27.84,19.26
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,22.72,14.74
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,17.61,10.16
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.43,6.35
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.26,2.51
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.55,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.85,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.95,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,25.42,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,74.61,47.32
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,134.66,99.61
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,135.7,108.69
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,116.05,96.24
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,147.06,123.88
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,185.51,157.51
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,261.78,223.57
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,356.34,304.06
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,499.68,424.76
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,661.44,555.91
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,714.07,594.59
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,768.83,632.76
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,815.56,665.97
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,860.27,697.3
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,786.52,638.62
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,677.65,549.53
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,597.0,483.17
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,496.1,400.05
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,639.94,515.14
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,786.85,626.62
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,915.14,723.08
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,1030.38,802.65
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,906.0,713.65
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,768.6,608.77
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,793.41,630.44
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,813.91,647.68
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,741.34,591.98
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,659.23,529.17
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,608.15,490.65
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,558.16,452.26
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,682.89,555.43
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,776.86,629.43
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,467.93,388.19
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,161.86,131.68
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,146.23,119.46
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,130.87,106.8
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,308.14,259.12
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,425.5,352.39
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,356.93,292.08
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,292.62,234.73
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,221.92,171.82
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,160.25,116.58
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,95.57,61.36
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,42.61,1.17
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,14.77,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,10.75,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,29.12,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,78.52,50.86
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,139.25,103.26
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,197.81,156.16
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,265.41,217.0
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,330.59,274.07
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,399.76,331.73
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,464.06,382.52
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,531.53,432.47
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,590.31,478.21
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,649.76,523.38
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,703.2,563.67
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,755.88,602.04
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,801.81,634.84
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,845.96,666.24
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,877.58,687.48
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,910.53,709.71
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,939.1,729.49
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,964.57,747.23
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,978.6,756.5
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,988.94,763.43
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,878.38,685.5
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,749.07,588.31
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,790.28,621.88
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,816.82,643.56
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,725.87,574.63
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,650.06,516.12
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,609.26,485.82
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,556.0,445.74
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,623.35,501.31
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,681.49,548.07
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,591.65,478.6
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,518.69,421.56
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,475.72,388.55
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,433.16,355.23
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,266.05,219.67
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,111.7,89.84
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,97.71,78.65
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,83.77,67.07
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,69.39,54.9
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,55.06,42.55
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,41.82,30.84
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,28.78,19.18
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,17.62,8.99
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.34,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,13.31,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,39.85,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,92.9,59.2
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,159.54,116.48
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,223.06,174.35
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,296.28,240.94
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,362.54,301.32
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,433.64,364.13
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,498.71,419.58
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,564.57,473.83
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,624.74,521.91
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,684.98,568.45
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,738.95,607.71
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,791.62,644.25
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,837.39,675.64
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,880.91,704.86
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,917.56,727.33
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,951.06,747.18
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,854.13,675.07
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,722.31,571.53
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,705.88,557.26
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,686.77,540.14
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,678.9,532.63
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,669.49,523.91
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,867.04,672.15
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,1029.25,777.91
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,706.16,550.59
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,343.32,269.94
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,678.32,536.6
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,947.0,721.97
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,912.91,695.42
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,882.22,675.44
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,838.5,647.17
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,792.5,617.12
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,740.31,582.66
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,686.83,546.08
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,627.37,502.24
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,567.93,457.01
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,503.87,406.62
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,440.09,354.74
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,371.15,297.23
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,306.36,241.08
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,234.67,178.97
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,171.52,123.21
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,105.04,67.01
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,51.54,11.75
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,16.95,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,12.87,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,25.7,3.36
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,79.34,53.79
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,148.43,110.53
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,208.48,164.73
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,279.63,228.64
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,343.89,286.41
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,413.35,347.14
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,477.85,401.59
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,545.48,456.82
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,582.65,486.44
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,617.59,513.49
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,693.59,571.45
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,771.21,627.65
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,814.02,656.97
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,858.3,687.28
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,894.4,710.29
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,927.65,731.08
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,955.23,749.63
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,979.58,765.94
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,995.5,774.96
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,1007.75,781.55
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,1015.03,785.95
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,1018.58,787.95
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,1014.45,783.32
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,1006.6,776.36
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,992.59,766.09
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,975.03,753.54
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,947.27,734.33
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,921.8,716.88
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,886.98,692.82
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,849.62,666.97
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,747.44,593.45
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,646.0,517.01
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,555.92,447.17
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,464.63,375.28
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,336.72,273.29
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,223.55,180.74
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,195.34,158.69
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,168.01,136.67
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,238.48,193.98
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,276.73,219.26
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,209.18,160.39
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,150.64,109.47
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,91.31,59.85
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,42.39,12.41
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.27,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,12.87,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,33.1,8.34
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,81.99,54.83
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,139.66,103.25
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,199.4,154.52
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,270.39,215.33
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,334.79,270.94
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,402.57,327.87
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,468.92,381.46
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,539.53,436.57
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,597.93,481.32
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,656.86,525.26
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,712.76,564.9
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,765.83,599.83
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,811.73,628.91
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,855.68,656.11
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,896.16,679.16
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,934.26,700.14
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,962.29,715.46
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,987.01,728.38
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,998.57,732.01
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1014.76,738.73
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1022.07,743.77
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1025.55,746.66
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1023.88,745.86
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1018.33,742.71
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,1004.42,736.42
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,986.82,727.72
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,961.12,713.56
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,939.5,701.97
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,837.65,635.46
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,730.59,562.08
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,763.32,589.34
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,775.86,599.56
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,724.51,564.4
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,672.0,527.5
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,613.47,483.61
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,553.62,437.73
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,488.89,388.21
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,426.22,338.47
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,357.51,281.74
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,293.4,227.09
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,224.11,168.21
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,163.32,115.81
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,100.23,63.7
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,49.34,16.59
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,16.53,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,15.87,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,46.1,16.03
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,97.99,63.38
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,162.28,117.06
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,225.13,172.25
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,298.0,236.0
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,361.98,292.19
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,430.46,350.46
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,495.44,403.67
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,561.64,456.08
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,620.27,501.68
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,678.93,546.05
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,733.25,585.05
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,786.64,622.17
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,832.05,652.58
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,875.23,681.09
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,906.08,700.65
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,940.27,722.55
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,862.76,666.98
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,754.25,582.94
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,774.23,597.07
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,792.48,609.13
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,793.38,609.21
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,792.04,607.87
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,916.5,702.17
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1015.19,769.89
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,957.54,729.65
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,884.21,679.23
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,914.81,700.52
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,932.33,711.98
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,897.69,689.77
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,860.29,665.82
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,772.32,604.0
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,685.0,540.22
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,595.06,472.68
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,516.62,412.35
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,534.73,428.39
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,541.99,434.19
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,477.85,383.01
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,415.95,332.48
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,348.99,276.57
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,286.47,222.84
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,218.18,164.2
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,158.4,112.52
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,95.98,61.34
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,47.24,18.03
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,16.6,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,20.54,7.65
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,47.67,32.57
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,80.51,60.44
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,113.11,88.7
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,147.76,118.47
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,181.9,147.42
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,217.96,177.49
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,345.72,282.58
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,488.93,397.46
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,378.63,307.79
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,236.59,189.03
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,318.7,255.45
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,416.02,331.7
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,454.38,360.16
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,493.46,389.0
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,515.32,404.12
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,536.44,418.63
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,541.23,421.56
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,544.89,423.73
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,494.74,383.9
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,429.0,332.29
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,431.6,334.41
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,433.94,336.19
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,627.1,487.71
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,802.29,620.31
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,808.13,624.95
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,810.8,628.24
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,789.8,612.44
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,766.58,595.19
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,679.99,530.48
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,588.13,461.05
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,636.77,502.03
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,667.71,528.68
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,658.09,522.87
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,642.08,511.97
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,584.7,467.5
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,527.78,422.66
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,463.9,372.15
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,402.59,322.3
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,336.63,266.89
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,276.93,215.25
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,210.76,158.67
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,153.25,109.35
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,94.43,61.09
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,46.47,19.42
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.61,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,12.98,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,29.52,13.53
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,61.83,41.97
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,102.54,76.13
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,141.54,109.83
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,183.91,146.13
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,225.41,181.19
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,269.11,217.22
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,258.78,208.5
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,238.86,191.16
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,367.98,295.51
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,497.6,396.59
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,610.96,482.32
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,732.53,569.78
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,670.19,518.91
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,583.67,450.11
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,489.45,377.74
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,386.93,297.55
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,303.54,234.32
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,211.46,162.85
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,371.89,287.04
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,541.4,410.33
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,595.88,449.68
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,649.93,489.11
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,590.38,444.48
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,530.5,399.94
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,683.2,515.7
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,829.08,620.65
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,810.84,608.04
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,789.98,595.22
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,704.63,533.84
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,613.26,467.68
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,583.8,447.9
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,552.96,426.39
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,588.67,456.54
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,605.05,471.37
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,460.44,361.11
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,325.59,256.28
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,286.52,226.71
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,248.45,196.71
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,207.55,163.74
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,168.54,131.58
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,129.02,98.6
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,92.42,67.69
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,56.95,38.5
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,25.34,11.06
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,12.23,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.15
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,23.2,13.71
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,37.17,25.92
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,54.23,40.65
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,71.44,55.27
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,89.22,70.22
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,107.08,85.0
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,143.31,114.71
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,181.0,145.09
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,201.67,161.0
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,222.42,176.73
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,355.44,282.74
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,481.22,378.63
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,469.7,366.83
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,453.86,352.57
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,552.23,426.58
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,668.35,509.44
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,789.08,595.92
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,907.33,677.44
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,928.58,688.25
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,947.02,698.39
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,880.97,651.65
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,816.02,604.42
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,804.82,596.39
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,791.53,586.41
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,572.49,431.72
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,343.2,260.78
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,285.92,218.97
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,242.89,186.41
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,418.29,323.72
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,575.66,440.65
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,620.71,475.88
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,645.7,497.3
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,560.38,434.18
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,473.48,369.54
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,301.28,237.4
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,142.64,110.62
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,125.8,97.96
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,109.09,84.83
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,91.72,70.77
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,74.42,56.54
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,57.68,42.63
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,41.01,28.51
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,26.93,16.37
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,12.98,3.44
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.67,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.53,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,18.56,8.36
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,37.53,25.55
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,56.71,42.3
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,78.37,60.74
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,100.64,79.42
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,123.58,98.53
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,147.38,118.12
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,153.44,122.54
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,158.74,126.19
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,138.65,109.39
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,118.65,92.68
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,144.11,112.98
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,169.9,133.17
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,232.1,182.69
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,307.41,241.31
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,267.71,209.59
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,238.87,186.57
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,229.58,179.16
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,220.26,171.7
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,263.82,205.52
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,307.95,239.18
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,262.49,203.84
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,217.48,168.74
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,181.33,140.37
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,145.57,112.0
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,230.15,179.43
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,329.5,256.72
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,218.3,169.73
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,123.22,94.09
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,118.39,90.47
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,113.56,86.76
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,464.09,372.89
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,746.06,583.42
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,696.15,545.56
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,647.15,509.16
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,590.91,466.38
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,534.97,422.93
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,472.95,374.09
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,412.88,325.44
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,351.14,273.64
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,292.1,222.75
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,225.24,166.69
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,166.25,116.48
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,106.61,67.51
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,58.73,27.79
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,19.24,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
