Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,45.93,24.59
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,97.25,63.2
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,150.12,107.33
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,213.49,162.07
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,269.04,211.07
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,329.42,263.44
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,399.54,322.99
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,473.03,383.38
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,535.77,433.89
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,600.57,484.58
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,658.32,528.9
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,715.93,572.21
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,766.74,607.79
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,818.9,643.49
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,862.73,674.19
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,904.27,703.14
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,940.65,726.93
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,974.21,748.64
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,999.11,765.03
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1011.95,773.16
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,1026.59,781.56
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,1037.53,787.5
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,1042.17,790.04
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,1043.03,790.17
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,1039.88,788.13
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,1023.71,777.3
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,1007.52,766.64
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,987.86,753.68
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,961.28,735.98
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,931.73,716.24
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,895.83,693.05
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,857.45,667.93
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,816.52,639.75
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,770.09,607.31
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,718.36,570.59
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,665.87,531.93
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,608.06,487.39
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,550.51,442.1
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,487.32,391.94
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,426.28,342.14
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,362.78,288.57
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,302.26,236.14
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,236.45,179.51
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,176.49,127.61
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,116.79,78.05
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,69.09,40.72
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,25.71,4.58
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,35.17,20.38
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,65.46,45.42
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,101.66,75.58
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,142.51,110.1
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,187.99,148.37
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,235.86,188.4
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,271.89,218.4
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,300.88,241.77
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,301.42,241.25
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,288.21,229.16
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,327.54,259.8
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,376.44,297.17
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,455.9,358.11
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,550.95,428.8
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,581.46,449.98
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,611.15,470.71
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,472.99,365.85
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,326.61,251.89
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,534.16,413.08
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,748.7,569.55
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,771.45,583.9
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,792.91,598.72
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,846.69,637.59
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,887.48,667.26
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,817.63,616.32
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,737.31,558.07
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,738.89,560.75
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,738.37,561.47
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,735.71,561.39
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,740.48,566.38
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,675.68,519.36
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,622.7,480.5
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,624.76,484.7
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,630.28,490.72
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,588.33,460.8
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,545.49,429.91
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,511.26,404.61
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,473.45,375.8
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,426.0,338.66
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,377.39,299.49
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,317.97,250.23
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,264.31,205.11
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,207.56,158.02
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,156.31,114.88
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,103.01,70.84
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,60.39,36.85
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,24.12,5.83
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.55,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,48.93,28.51
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,100.47,67.6
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,152.3,111.42
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,213.9,165.09
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,272.85,217.54
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,340.5,276.48
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,401.81,328.96
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,466.53,382.59
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,463.65,379.69
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,440.83,359.59
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,481.97,390.47
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,521.39,418.79
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,493.39,393.95
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,466.57,369.88
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,491.3,386.83
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,515.38,402.68
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,434.0,338.67
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,360.03,279.91
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,527.69,409.13
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,700.54,534.21
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,713.89,541.47
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,725.91,549.19
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,700.91,529.67
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,661.14,500.33
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,603.67,457.96
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,545.97,415.08
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,488.86,373.7
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,445.34,341.59
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,443.07,340.59
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,440.27,338.94
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,364.6,282.73
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,281.39,219.74
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,236.21,185.24
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,191.98,150.71
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,137.33,107.61
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,83.88,64.39
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,77.31,59.25
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,70.76,53.99
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,66.54,50.76
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,62.33,47.49
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,52.99,39.72
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,43.66,31.86
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,34.81,24.35
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,16.71
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,9.75
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,2.79
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.95,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.01,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.18,3.02
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.29,7.55
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,20.39,12.05
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,26.44,17.3
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,32.49,22.49
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,44.6,32.81
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,66.08,50.67
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,75.44,58.24
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,87.66,68.24
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,100.03,78.29
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,146.57,116.18
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,193.98,153.97
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,194.63,154.03
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,195.28,154.26
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,230.56,182.2
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,266.31,210.09
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,297.91,234.37
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,329.81,258.61
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,290.98,227.74
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,252.26,197.16
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,276.23,216.12
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,300.28,234.84
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,282.18,220.9
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,264.12,207.06
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,255.01,200.23
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,245.89,193.34
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,184.39,144.73
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,124.04,96.26
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,116.34,90.4
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.66,84.45
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,95.76,74.03
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,82.99,63.67
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,85.77,66.15
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,88.6,68.69
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,74.04,56.76
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.8
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,50.21,37.16
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,40.88,29.43
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,35.28,24.74
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,29.7,19.99
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,24.11,15.19
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,18.54,10.32
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.43,5.8
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.33,1.26
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.58,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,22.76,0.75
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,62.36,33.13
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,118.28,75.27
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,139.58,102.69
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,136.86,107.65
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,173.46,139.17
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,212.09,171.88
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,344.24,280.22
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,504.11,409.66
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,569.41,461.03
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,636.2,512.18
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,691.87,555.18
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,749.77,596.84
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,804.48,634.23
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,857.79,670.02
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,902.14,699.93
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,943.84,727.77
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,880.78,682.01
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,785.38,607.94
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,930.67,716.31
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1061.84,804.75
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,1077.34,812.14
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,1088.79,817.82
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1094.47,821.35
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1096.04,822.33
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1090.09,818.47
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1080.08,812.09
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1064.95,801.76
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1045.92,788.95
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,1019.31,771.8
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,989.21,752.33
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,954.25,730.59
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,916.19,706.54
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,871.41,676.24
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,824.25,644.04
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,771.86,608.44
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,721.49,573.84
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,661.84,528.79
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,601.73,482.01
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,536.63,430.35
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,472.63,377.95
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,404.54,320.84
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,339.51,264.48
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,270.24,204.24
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,207.25,148.43
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,141.88,92.56
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,87.63,49.07
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,29.2,8.7
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,28.82,5.87
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,71.09,40.06
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,129.08,85.09
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,187.6,136.32
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,255.58,197.36
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,320.09,255.89
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,389.44,317.11
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,454.46,373.38
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,521.42,429.31
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,583.19,479.18
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,645.15,527.49
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,702.62,571.51
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,759.34,612.55
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,810.26,646.74
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,859.19,678.87
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,896.86,702.06
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,937.39,726.94
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,971.49,746.9
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1002.36,764.4
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,1027.36,779.18
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,1048.77,791.51
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,1063.98,798.23
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1075.34,802.47
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1080.26,804.08
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1081.23,803.27
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1077.61,798.84
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1070.0,792.04
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1053.62,780.52
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1033.48,766.76
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,1008.63,750.05
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,980.24,731.15
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,944.91,707.72
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,906.6,682.34
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,862.8,653.89
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,821.41,626.9
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,768.95,591.96
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,715.07,555.44
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,656.22,512.73
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,596.92,468.48
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,532.63,419.49
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,469.53,369.7
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,401.84,314.06
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,336.95,258.98
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,268.37,200.7
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,206.11,146.65
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,141.22,92.29
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,87.48,49.79
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,37.22,14.0
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,10.96,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,28.91,8.32
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,71.47,41.29
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,129.12,86.03
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,186.66,136.09
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,253.55,195.54
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,317.27,252.32
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,386.52,312.16
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,450.81,367.09
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,517.09,421.79
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,579.2,470.8
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,641.97,518.6
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,698.84,560.98
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,754.92,600.33
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,805.17,634.02
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,853.4,665.8
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,890.43,690.21
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,930.23,716.47
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,961.61,735.75
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,989.53,752.66
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,1013.61,767.96
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,1034.15,780.95
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,1046.28,787.39
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1054.53,791.44
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1058.23,794.12
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1058.11,794.44
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1049.35,787.68
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1036.9,778.66
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1029.03,773.93
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1008.4,760.69
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,976.71,740.49
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,942.33,718.42
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,906.08,695.92
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,867.28,671.4
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,818.5,638.25
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,771.96,606.4
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,693.35,548.89
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,618.18,492.35
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,531.98,425.83
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,457.81,367.3
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,423.16,340.39
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,383.79,308.28
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,323.46,258.3
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,268.84,212.28
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,224.44,173.19
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,179.19,132.12
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,121.16,83.63
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,73.82,46.11
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,32.49,14.76
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,2.93
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,29.72,19.13
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,46.54,34.01
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,67.28,52.07
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,88.2,69.97
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,109.83,88.01
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,132.38,106.6
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,171.92,139.08
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,210.79,170.63
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,251.8,203.17
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,294.82,236.77
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,333.3,267.12
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,372.91,298.11
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,364.75,289.93
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,354.11,279.85
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,417.67,329.13
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,494.3,387.26
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,486.68,379.76
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,488.71,379.74
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,551.42,427.27
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,603.02,465.92
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,477.95,369.68
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,364.03,280.53
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,408.91,315.14
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,453.88,349.12
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,421.76,324.56
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,389.64,300.13
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,452.44,348.8
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,514.09,395.62
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,533.35,410.27
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,538.89,415.01
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,426.18,330.15
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,328.44,255.17
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,325.65,253.81
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,322.29,251.73
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,178.43,139.52
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,40.94,28.19
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,89.08,67.94
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,138.56,108.44
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,131.9,103.5
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,125.28,98.63
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,108.05,84.74
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,90.89,70.73
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,73.82,56.67
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,56.84,42.4
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,41.84,29.49
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,26.93,16.54
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.3,5.51
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.81,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.77,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.26,0.75
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,20.4,11.06
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,31.57,20.73
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,45.55,32.74
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,59.59,44.67
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,74.66,57.29
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,89.8,69.79
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,129.09,102.14
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,169.68,135.15
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,228.41,182.46
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,286.35,228.41
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,282.64,224.1
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,276.99,218.26
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,308.3,242.11
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,340.23,266.14
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,358.34,279.6
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,376.52,293.07
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,390.25,302.51
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,403.84,311.8
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,417.18,321.35
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,430.36,330.77
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,435.71,334.19
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,440.74,337.44
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,642.94,492.62
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,829.81,629.74
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,712.37,541.4
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,593.45,451.57
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,476.14,364.72
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,373.43,286.53
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,350.87,269.91
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,328.42,253.09
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,288.39,222.98
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,259.58,201.27
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,236.3,183.38
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,213.3,165.64
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,196.75,153.24
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,180.4,140.89
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,172.09,134.65
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,163.84,128.44
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,135.62,105.99
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,107.86,83.7
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,93.6,72.26
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,79.39,60.7
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,64.77,48.71
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,50.23,36.55
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,37.16,25.36
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,24.13,14.11
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.9,4.59
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,3.96
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,26.46,16.52
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,39.97,28.42
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,55.87,42.31
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,71.87,56.09
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,41.8,30.35
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.05,4.73
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,113.25,90.84
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,220.85,179.77
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,258.85,209.84
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,298.41,240.85
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,508.38,412.32
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,730.62,584.4
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,783.6,619.77
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,835.64,655.23
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,806.97,632.24
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,756.5,590.43
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,877.41,681.65
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,987.88,757.35
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,1013.63,774.42
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,1035.91,790.38
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,1055.24,803.37
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1070.94,813.96
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1076.06,818.57
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1077.22,820.67
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,892.58,690.44
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,668.3,517.68
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,738.21,574.28
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,801.72,624.46
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,818.28,639.34
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,829.75,650.72
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,883.94,696.04
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,909.14,716.66
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,865.76,686.29
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,819.85,654.11
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,768.86,618.37
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,716.24,580.92
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,658.84,536.31
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,602.81,491.11
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,539.19,439.37
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,476.34,386.68
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,408.83,328.67
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,344.08,271.28
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,276.18,210.41
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,213.36,153.39
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,147.78,96.67
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,93.04,52.56
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,41.78,17.74
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,13.34,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
