Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,13.34,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,43.19,19.55
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,89.49,52.72
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,150.93,102.53
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,211.45,157.61
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,280.02,221.14
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,345.68,282.12
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,415.46,345.22
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,480.79,402.53
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,547.87,459.19
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,610.04,510.03
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,672.44,559.25
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,726.25,599.68
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,781.63,638.19
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,832.24,672.25
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,880.77,704.09
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,923.43,731.08
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,963.24,755.59
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,996.7,775.28
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1026.75,792.37
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1051.29,804.98
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1072.04,814.86
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1085.84,821.25
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1095.61,825.1
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1099.81,825.42
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1099.89,823.23
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1094.25,817.49
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1084.51,809.31
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1067.87,798.3
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1047.35,784.94
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1020.57,766.78
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,990.23,746.37
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,954.79,723.35
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,916.28,698.22
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,871.37,669.08
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,824.06,637.98
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,772.01,602.69
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,718.4,565.83
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,659.0,522.29
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,601.57,478.34
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,537.75,428.59
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,474.83,377.86
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,407.18,321.34
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,342.47,265.49
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,274.21,206.67
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,211.93,151.74
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,147.49,96.8
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,93.35,53.35
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,42.41,18.57
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,43.59,19.47
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,89.16,51.36
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,148.94,99.17
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,208.45,152.19
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,276.21,213.3
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,340.83,271.4
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,409.8,331.44
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,474.14,386.14
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,540.24,440.3
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,601.35,488.75
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,659.98,533.81
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,716.38,575.81
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,771.66,614.49
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,821.61,648.7
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,869.42,680.98
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,911.21,707.89
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,950.15,732.51
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,983.29,753.29
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1013.03,771.66
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1037.18,787.26
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1057.61,800.4
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1071.76,808.29
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1081.93,813.63
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1085.99,816.14
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1085.99,816.11
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1079.4,810.69
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1068.81,802.76
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1052.3,792.12
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1031.99,779.02
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1004.27,761.35
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,973.2,741.36
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,937.36,719.02
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,898.56,694.4
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,852.31,662.86
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,804.22,629.73
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,752.38,593.01
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,702.49,557.4
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,640.69,510.02
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,579.59,462.12
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,516.51,412.42
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,454.89,362.3
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,386.0,305.01
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,321.93,250.23
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,256.51,193.48
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,197.27,141.51
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,134.9,89.63
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,83.53,49.66
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,39.22,18.78
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.0,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.28,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,48.28,24.81
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,94.78,58.16
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,156.73,108.69
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,217.12,163.86
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,285.5,227.34
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,350.69,288.05
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,420.03,350.89
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,485.27,409.23
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,552.5,467.47
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,614.62,518.83
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,676.62,568.35
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,734.66,612.97
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,791.71,653.67
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,842.75,688.6
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,886.26,717.23
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,929.36,746.42
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,969.75,773.23
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1003.98,794.31
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1034.89,812.83
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1059.33,828.18
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1080.08,840.96
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1095.0,848.21
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1105.99,852.84
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1109.95,854.34
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1109.88,853.28
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1106.11,848.83
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1098.24,841.8
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1081.05,829.69
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1060.02,815.17
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1034.51,796.26
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,1005.29,774.98
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,969.27,750.51
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,930.19,723.92
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,885.85,693.98
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,838.96,662.01
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,785.7,625.87
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,734.23,590.54
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,674.79,545.56
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,614.76,498.83
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,549.6,447.04
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,485.38,394.26
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,417.35,336.07
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,351.82,278.27
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,282.5,217.25
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,218.91,160.14
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,153.16,102.94
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,97.83,57.77
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,45.9,22.02
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.78,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,49.19,24.77
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,96.06,58.91
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,156.08,108.72
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,215.23,162.55
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,281.91,223.81
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,345.55,282.08
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,412.83,341.74
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,476.53,396.97
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,541.99,451.72
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,603.46,501.5
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,665.32,549.96
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,721.63,592.65
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,776.88,631.43
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,822.69,661.38
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,870.58,692.37
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,912.54,719.86
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,951.74,745.16
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,983.59,765.53
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1011.95,783.46
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1036.0,799.48
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1056.41,813.1
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1067.9,819.25
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1075.35,822.84
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1079.61,825.95
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1079.97,826.58
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1071.1,819.58
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1058.48,810.25
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1042.47,799.85
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1022.84,787.08
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,1002.53,774.29
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,970.87,753.6
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,855.12,672.57
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,737.99,584.38
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,687.41,547.48
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,637.65,510.24
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,602.51,485.23
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,565.22,457.96
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,421.11,342.91
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,290.17,236.08
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,238.22,194.53
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,189.59,154.9
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,163.56,133.72
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,138.48,113.0
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,110.93,89.85
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,86.67,69.19
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,64.17,49.72
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,42.58,30.84
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,25.46,15.06
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,16.31,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,45.81,26.42
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,86.91,53.6
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,150.35,102.22
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,208.29,153.59
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,274.18,212.92
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,283.24,228.87
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,265.85,218.49
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,392.83,324.14
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,542.68,447.13
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,604.46,496.59
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,663.87,542.98
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,719.52,585.32
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,774.0,624.43
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,823.34,658.17
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,870.6,689.88
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,911.53,718.33
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,949.6,744.62
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,981.85,765.64
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,1010.7,784.24
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,789.76,622.46
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,506.71,397.44
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,451.96,355.15
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,396.55,311.19
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,594.32,468.14
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,791.8,618.46
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,553.46,435.95
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,306.79,240.36
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,582.72,461.97
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,827.43,649.17
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,611.01,482.47
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,392.16,308.66
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,671.64,537.78
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,886.35,702.3
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,531.86,431.23
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,166.49,130.55
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,380.5,309.4
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,562.45,456.03
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,340.65,277.33
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,135.32,106.97
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,156.71,125.55
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,180.07,145.48
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,152.98,123.19
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,130.02,104.19
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,185.56,144.79
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,205.61,150.02
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,145.37,97.9
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,93.64,55.84
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,45.2,22.67
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.73,0.19
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,55.12,28.35
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,102.72,62.19
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,163.97,112.15
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,224.59,166.91
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,292.5,228.86
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,358.19,288.48
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,427.56,349.68
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,492.32,405.06
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,558.66,459.65
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,620.78,508.98
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,680.51,554.82
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,736.8,596.64
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,791.82,635.17
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,842.09,668.7
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,890.31,700.23
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,932.44,728.32
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,971.65,754.19
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,1005.36,775.15
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1035.65,793.69
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1059.4,809.26
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1079.33,822.39
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1093.31,830.11
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1103.24,835.29
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,783.8,611.55
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,403.74,315.66
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,293.95,231.75
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,180.09,141.35
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,532.38,425.19
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,862.86,669.36
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,846.36,656.41
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,827.0,644.13
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,806.86,631.59
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,783.08,616.27
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,583.24,463.9
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,394.06,313.77
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,284.55,228.31
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,175.6,140.33
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,150.0,119.85
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,124.74,99.31
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,102.84,81.54
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,81.07,63.62
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,236.66,193.08
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,340.83,270.14
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,273.88,209.96
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,212.51,154.66
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,150.38,100.59
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,97.42,57.35
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,47.18,23.17
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.36,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,15.03,2.71
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,57.84,30.68
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,105.87,65.29
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,167.65,116.51
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,178.25,139.02
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,155.95,128.7
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,160.82,134.06
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,163.41,136.4
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,265.13,223.6
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,384.78,325.5
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,532.29,451.75
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,693.51,587.47
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,751.3,632.95
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,807.85,675.66
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,859.01,713.64
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,908.03,749.57
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,950.75,780.37
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,990.48,808.71
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1024.78,831.28
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1055.53,851.08
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,976.69,791.32
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,867.92,702.89
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,1004.34,809.79
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1121.87,892.75
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1126.21,894.24
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1126.36,893.53
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1119.74,888.53
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1108.96,880.75
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1092.17,868.8
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1071.42,854.16
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1044.53,835.16
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.07,813.64
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,978.17,787.8
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,939.08,759.6
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,893.44,726.74
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,845.43,691.89
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,792.63,654.04
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,738.15,614.38
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,680.53,568.29
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,619.49,518.05
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,554.72,464.11
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,490.76,409.22
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,421.33,347.59
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,354.8,287.0
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,286.5,224.39
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,223.6,166.14
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,158.1,107.96
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,102.44,61.69
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,49.89,25.29
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.21,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,14.73,4.1
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,60.48,31.57
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,109.86,68.27
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,170.74,120.08
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,231.16,175.5
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,298.81,237.32
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,362.69,294.9
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,429.65,352.87
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,493.05,405.2
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,557.8,455.64
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,617.42,499.74
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,676.57,541.05
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,728.67,576.29
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,782.18,609.84
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,828.28,637.36
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,871.73,662.55
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,912.22,689.49
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,949.92,714.64
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,978.76,733.99
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1003.81,750.98
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,1026.61,766.85
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1045.84,780.51
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1055.58,787.76
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1061.39,792.57
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1064.25,795.13
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1063.33,795.42
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1055.67,790.88
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1044.32,784.05
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,969.47,735.63
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,876.78,670.32
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,870.54,668.18
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,862.49,663.73
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,878.9,678.72
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,880.41,681.19
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,835.8,651.62
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,789.35,620.78
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,737.95,585.48
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,687.05,548.4
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,629.39,505.23
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,571.58,460.75
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,464.84,376.57
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,370.42,300.76
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,351.44,283.32
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,323.59,255.87
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,259.75,200.36
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,201.89,149.43
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,143.21,99.09
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,92.44,57.86
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,46.54,25.6
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.54,1.28
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,15.77,5.51
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,31.45,21.09
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,51.62,39.08
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,72.4,57.43
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,95.9,77.59
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,122.52,100.25
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,159.83,131.57
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,200.19,165.21
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,172.32,141.41
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,137.1,111.01
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,172.41,140.01
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,208.71,169.32
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,213.35,172.26
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,217.78,175.12
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,325.78,261.87
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,432.52,344.79
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,599.88,477.25
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,771.04,607.35
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,866.67,679.13
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,958.11,743.6
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,981.51,757.74
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1001.77,770.14
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,1019.05,780.51
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,1033.01,788.68
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,906.92,697.2
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,763.69,586.64
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,901.15,693.38
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,1019.14,777.17
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,1003.09,765.31
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,983.71,752.15
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,957.71,734.84
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,928.74,715.49
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,721.69,562.91
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,512.43,399.36
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,572.91,449.89
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,614.0,484.32
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,649.39,514.43
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,664.74,528.66
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,605.92,483.04
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,548.25,437.76
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,460.07,368.03
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,383.93,306.74
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,327.35,259.75
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,275.82,216.28
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,218.9,168.39
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,169.9,126.69
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,122.13,86.9
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,80.94,53.86
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,43.97,26.57
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,18.36,3.24
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,22.76,10.12
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,45.42,29.97
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,75.35,54.38
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,109.35,82.89
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,144.88,112.96
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,184.64,146.84
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,148.55,119.12
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,96.17,75.87
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,116.08,92.26
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,136.1,108.46
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,87.64,67.85
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,40.01,27.95
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,185.89,148.46
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,338.21,268.66
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,206.29,163.39
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,72.77,54.53
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,89.68,68.41
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,106.77,82.18
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,152.98,119.27
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,199.83,156.16
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,206.84,161.49
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,213.83,166.92
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,214.97,167.79
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,216.07,168.68
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,216.62,169.13
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,217.11,169.57
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,484.62,379.6
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,745.13,569.83
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,615.53,472.45
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,488.61,376.78
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,436.78,338.5
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,385.83,300.02
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,428.96,334.52
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,478.87,373.25
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,288.29,227.08
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,112.32,86.35
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,335.23,269.54
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,526.54,417.84
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,568.15,451.53
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,582.55,463.8
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,521.88,415.7
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,461.97,367.17
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,400.42,315.19
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,340.3,262.85
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,275.28,206.69
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,215.26,153.89
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,153.63,101.36
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,100.75,58.9
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,50.37,25.2
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,17.77,4.3
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,24.3,10.7
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,66.52,36.7
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,115.21,72.81
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,175.46,123.22
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,234.98,177.06
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,301.12,237.05
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,364.71,294.72
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,432.35,354.41
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,495.3,408.33
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,559.72,461.62
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,620.47,510.44
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,681.23,557.79
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,736.91,599.17
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,787.56,634.37
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,835.01,665.76
