Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,879.92,694.65
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,920.12,718.63
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,957.54,739.9
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,988.16,755.75
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1015.24,768.56
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1038.48,782.57
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1058.14,794.23
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1071.16,800.09
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1080.33,803.55
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,1083.59,804.8
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1082.98,803.72
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,1074.06,795.93
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1061.41,785.96
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,991.23,738.66
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,903.26,676.52
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,886.28,666.2
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,868.33,654.33
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,803.03,608.39
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,741.2,564.7
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,703.14,538.53
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,663.57,510.72
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,604.97,468.74
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,548.97,428.01
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,492.03,386.55
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,442.74,349.7
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,383.04,304.12
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,327.36,260.72
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,281.11,223.41
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,237.97,187.95
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,194.63,152.22
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,153.47,117.54
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,110.89,82.06
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,74.87,52.65
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,43.41,28.17
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,19.91,6.58
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,26.09,12.38
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,67.35,38.24
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,114.74,73.79
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,173.25,123.01
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,231.72,175.7
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,296.73,234.26
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,358.71,289.35
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,424.24,345.64
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,486.42,398.08
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,550.03,449.9
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,609.12,496.51
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,668.17,541.61
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,722.8,581.86
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,776.41,618.45
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,825.24,650.91
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,866.75,677.65
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,906.91,704.44
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,944.44,729.19
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,976.4,748.58
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,1005.16,765.69
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,1028.56,778.64
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1048.45,789.23
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1061.21,795.63
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,1070.21,799.69
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,1073.37,801.03
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,1072.7,800.04
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,1067.64,795.39
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1058.74,788.39
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1042.13,777.98
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1021.9,765.31
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,996.16,749.04
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,967.05,730.55
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,932.12,708.08
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,894.35,683.57
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,851.28,655.18
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,810.31,628.04
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,758.51,593.64
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,705.36,557.17
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,648.35,514.71
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,590.91,470.71
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,528.8,422.07
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,467.71,372.68
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,402.5,317.9
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,340.15,263.99
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,274.6,207.45
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,214.34,154.54
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,153.17,102.31
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,101.08,60.48
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,51.94,27.3
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.43,7.18
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,28.08,14.45
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,70.91,40.43
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,120.04,77.64
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,180.32,128.77
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,239.92,182.9
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,306.0,242.94
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,369.05,299.56
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,436.06,357.83
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,499.04,411.65
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,563.5,464.91
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,623.67,512.22
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,683.77,557.86
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,738.88,598.71
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,792.79,636.04
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,836.8,665.68
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,882.57,696.26
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,922.53,723.17
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,959.73,747.9
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,991.28,767.4
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,1019.48,784.48
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1041.69,798.2
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1060.26,809.46
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1073.13,815.74
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,1082.17,819.56
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,1084.8,820.33
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1083.56,818.67
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,1018.06,772.7
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,932.08,708.94
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,993.03,755.15
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,1028.2,778.26
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,950.29,723.8
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,860.55,658.87
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,797.67,614.6
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,737.44,571.31
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,705.31,549.41
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,670.69,525.19
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,700.35,551.47
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,708.01,560.47
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,649.46,516.04
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,590.77,470.81
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,528.83,422.28
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,467.78,372.89
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,402.35,317.94
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,339.91,264.01
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,274.55,207.7
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,214.6,155.17
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,153.61,103.45
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,102.02,62.22
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,53.41,29.11
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.46,8.6
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,12.39,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.01,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,18.63,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,31.1,16.64
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,76.45,43.08
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,127.65,81.86
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,189.9,134.7
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,250.86,190.03
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,317.97,250.77
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,383.15,308.74
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,451.06,367.12
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,488.65,399.98
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,520.83,426.84
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,608.1,495.73
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,701.82,566.98
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,753.79,603.48
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,806.95,638.92
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,855.08,669.99
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,900.94,698.9
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,941.14,723.4
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,978.39,745.55
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,1009.73,763.97
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1037.59,779.99
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1060.36,794.1
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1079.38,805.82
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1092.01,811.97
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1100.7,815.7
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1103.39,817.24
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1102.06,816.37
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1095.2,810.57
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1084.38,802.41
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1067.19,791.19
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1046.24,777.68
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,1018.77,760.54
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,987.89,741.18
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,951.93,717.86
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,913.02,692.49
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,868.91,663.86
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,822.5,633.36
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,769.93,597.74
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,715.9,560.6
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,660.21,519.28
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,601.19,474.43
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,537.56,425.15
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,474.89,375.01
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,408.98,320.13
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,345.17,265.45
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,279.33,209.07
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,218.6,156.05
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,156.38,103.14
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,103.01,60.42
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,52.78,26.83
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.18,8.18
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.59,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,31.78,16.6
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,75.31,43.68
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,124.23,80.53
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,184.14,130.6
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,242.82,182.96
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,307.69,240.56
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,370.7,295.32
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,437.42,351.17
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,500.25,402.64
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,564.15,453.02
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,623.99,497.89
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,683.77,541.05
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,738.03,579.46
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,791.09,614.59
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,832.48,640.99
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,875.17,668.07
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,915.4,693.13
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,952.95,716.16
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,983.85,734.6
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,1011.5,750.89
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,1033.8,764.51
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1052.53,775.92
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1065.11,781.97
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,1073.92,785.76
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,1076.9,787.46
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1076.06,786.92
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1069.86,783.12
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1059.86,777.06
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,1043.16,766.83
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,1022.84,754.4
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,996.66,736.8
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,967.2,717.16
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,931.83,694.45
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,893.65,669.81
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,849.88,641.72
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,808.34,614.89
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,757.33,581.83
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,704.99,546.54
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,647.46,504.44
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,589.6,460.95
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,527.42,413.29
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,466.1,364.75
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,401.74,311.76
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,340.06,259.47
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,274.97,204.64
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,215.18,153.25
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,154.56,102.3
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,102.63,61.12
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,53.83,28.45
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,20.96,9.85
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,8.1,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.48,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,32.23,16.2
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,75.7,42.32
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,124.67,78.87
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,183.53,127.33
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,241.92,178.43
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,306.33,234.36
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,368.19,287.5
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,433.03,341.19
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,495.05,389.82
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,558.15,436.97
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,615.67,477.8
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,672.9,516.47
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,727.07,552.54
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,780.16,585.17
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,824.63,610.73
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,871.39,637.29
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,911.22,659.7
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,948.35,679.94
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,979.33,694.57
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,1007.04,706.89
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,1029.37,718.23
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1048.13,727.46
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1060.72,731.65
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1069.52,733.74
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1072.46,735.22
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1071.55,734.67
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,1065.26,730.96
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,1055.15,725.19
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,1038.35,715.82
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,1017.94,704.46
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,991.68,690.77
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,962.16,675.05
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,926.22,654.25
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,887.5,631.61
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,844.27,606.75
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,798.9,580.07
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,751.49,550.13
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,698.59,515.66
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,641.77,476.97
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,584.64,436.83
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,522.76,391.52
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,461.88,345.48
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,397.7,295.53
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,336.5,246.26
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,272.5,194.99
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,213.54,146.44
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,153.37,97.69
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,101.68,58.01
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,53.17,26.56
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,19.87,9.06
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.59,0.84
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,35.29,20.39
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,75.25,45.09
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,121.27,80.11
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,176.02,125.36
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,220.86,165.77
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,267.36,207.24
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,303.46,239.82
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,326.45,259.56
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,406.25,322.96
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,498.59,394.49
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,543.91,426.61
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,585.88,455.03
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,614.19,472.82
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,640.3,488.32
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,660.92,499.41
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,668.5,501.22
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,798.59,594.5
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,924.56,677.01
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,954.19,692.78
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,980.67,707.38
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,1002.26,719.67
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,1020.53,729.9
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,1030.49,735.6
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,1036.82,739.24
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,979.8,702.43
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,910.61,653.35
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,868.52,625.06
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,824.83,595.19
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,836.89,605.01
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,845.63,612.17
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,829.84,602.68
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,811.38,591.63
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,712.95,523.46
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,629.14,464.22
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,632.94,469.83
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,637.93,475.2
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,594.43,445.51
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,544.31,411.04
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,542.11,412.22
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,524.88,401.27
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,477.41,365.08
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,430.39,328.43
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,365.99,278.18
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,308.81,232.39
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,249.83,184.82
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,196.46,141.15
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,143.33,98.18
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,97.66,62.78
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,55.48,33.42
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,25.44,13.59
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,14.77,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.68,1.89
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,38.61,24.5
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,72.83,49.68
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,114.09,81.71
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,163.7,122.27
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,210.84,161.07
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,268.57,210.11
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,312.81,249.81
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,352.68,284.21
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,412.58,333.76
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,477.74,386.55
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,556.42,448.02
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,637.49,509.72
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,689.31,547.27
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,740.73,583.64
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,792.88,620.16
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,842.18,652.48
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,881.5,678.26
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,918.51,702.21
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,950.03,720.78
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,978.78,737.25
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,1001.21,750.76
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,1020.38,762.08
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,1032.14,767.47
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,1040.38,770.67
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,1043.03,771.33
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,1042.09,769.78
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,1035.49,763.69
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,1025.33,755.47
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,964.68,715.1
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,895.65,665.22
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,777.03,581.23
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,656.75,494.17
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,689.56,521.92
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,723.21,548.56
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,685.89,522.31
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,647.5,495.54
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,667.25,513.12
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,670.52,517.77
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,614.09,476.02
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,558.03,433.99
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,498.76,389.02
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,441.01,343.85
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,378.91,293.47
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,320.17,244.57
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,257.44,192.61
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,202.48,146.3
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,146.74,100.38
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,99.47,63.37
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,55.56,32.89
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,24.26,13.45
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,14.77,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.63,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.85,2.61
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,36.59,23.97
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,62.98,45.48
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,94.92,71.65
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,130.98,101.63
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,167.16,131.3
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,211.23,167.82
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,231.92,185.76
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,250.06,200.38
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,308.54,247.02
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,377.91,301.4
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,459.59,365.51
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,559.44,442.0
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,552.44,433.23
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,541.44,421.28
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,576.35,445.8
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,610.72,469.29
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,602.73,460.76
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,599.83,455.98
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,694.16,525.08
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,791.65,594.02
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,751.18,562.38
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,715.23,534.42
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,741.71,552.72
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,767.24,569.85
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,793.5,589.35
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,818.12,607.7
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,781.82,581.37
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,744.57,554.61
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,750.72,560.39
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,754.61,564.36
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,718.38,539.14
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,681.89,513.76
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,668.66,505.72
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,653.09,495.81
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,488.0,373.83
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,334.33,256.45
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,305.69,235.94
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,277.52,215.17
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,409.97,322.46
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,509.09,399.3
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,481.11,377.15
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,440.93,344.77
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,378.35,293.07
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,322.11,245.87
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,259.21,193.27
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,203.83,146.29
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,148.09,100.56
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,101.01,63.96
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,56.77,33.35
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,25.03,14.11
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,15.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.16
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.19
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.19
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,14.16
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,18.08
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,25.53,16.01
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,23.21,13.95
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,52.09,38.05
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,81.06,61.9
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,127.1,99.21
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,173.8,136.32
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,219.89,172.77
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,267.1,209.63
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,309.72,242.46
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,346.83,270.74
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,348.1,271.06
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,348.99,271.22
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,360.24,279.0
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,371.44,286.68
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,333.06,257.06
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,285.53,220.4
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,274.51,211.92
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,263.41,203.3
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,200.23,154.14
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,137.6,104.84
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,449.1,350.05
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,758.66,574.19
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,631.56,480.13
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,507.15,388.05
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,371.5,287.15
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,232.74,180.32
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,243.83,189.56
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,254.79,198.34
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,311.64,243.25
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,360.08,281.01
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,284.3,222.92
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,206.81,162.54
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,184.32,145.15
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,162.26,127.81
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,160.75,127.05
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,158.87,125.91
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,140.13,110.97
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,121.85,96.31
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,102.5,80.71
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,83.39,65.02
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,65.19,49.63
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,47.17,34.16
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,32.03,21.02
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,16.69,7.88
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.34,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,11.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.83,7.27
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,42.3,23.09
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,86.76,51.12
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,134.88,88.15
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,192.01,136.28
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,249.14,186.92
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,311.71,242.08
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,371.46,293.85
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,434.59,346.87
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,494.8,396.48
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,555.76,445.09
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,612.46,489.0
