Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,669.17,531.62
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,720.91,568.64
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,771.44,602.49
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,813.91,630.18
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,858.28,658.87
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,895.72,683.38
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,930.45,705.85
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,761.11,581.19
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,533.17,404.5
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,415.2,317.39
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,287.41,219.9
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,562.22,430.84
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,810.54,609.07
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,727.37,545.85
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,631.59,474.97
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,614.76,462.44
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,597.31,449.07
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,354.0,270.73
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,124.94,93.61
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,161.53,122.84
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,198.1,151.53
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,563.72,440.99
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,864.79,657.21
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,821.84,626.19
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,777.08,596.24
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,727.25,563.21
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,676.33,527.21
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,534.47,418.66
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,411.25,322.3
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,443.05,348.95
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,449.17,352.59
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,387.84,301.65
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,329.07,251.8
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,268.07,200.28
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,212.07,152.22
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,155.25,104.41
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,105.89,65.08
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,58.05,32.38
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.97,14.67
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.63,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,11.91,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.59,8.76
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,43.71,24.04
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,88.73,52.57
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,137.79,90.7
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,195.85,139.94
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,253.85,191.49
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,317.26,247.37
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,377.9,299.71
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,441.52,352.72
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,502.6,401.78
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,564.53,449.28
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,621.94,491.42
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,679.16,531.43
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,731.97,565.67
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,783.61,595.68
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,830.45,621.49
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,870.12,641.29
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,908.98,661.83
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,945.17,680.01
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,975.69,694.09
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,1003.04,706.16
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1024.57,718.12
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1042.62,728.13
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,1054.12,734.06
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1061.93,738.06
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1064.5,740.58
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1063.33,741.12
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1060.34,740.62
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1053.38,737.85
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1036.37,729.3
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1015.77,718.71
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,989.4,704.55
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,959.82,688.34
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,924.78,667.57
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,886.95,644.92
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,843.36,618.33
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,797.75,590.12
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,751.11,560.82
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,699.18,526.78
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,642.32,487.69
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,585.28,447.06
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,524.42,402.53
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,464.51,356.94
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,400.19,305.7
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,339.03,255.24
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,276.41,203.22
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,218.53,154.08
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,159.0,104.67
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,107.77,64.43
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,59.7,32.38
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.95,14.85
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,12.87,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,21.13,10.39
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,44.5,25.18
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,87.49,52.71
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,135.86,89.81
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,192.18,136.54
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,248.02,185.37
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,309.41,238.76
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,368.81,289.47
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,431.78,341.63
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,490.99,389.68
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,551.54,437.2
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,608.46,480.63
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,665.49,522.86
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,717.34,559.7
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,768.15,593.25
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,815.56,623.99
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,856.31,649.66
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,894.15,674.03
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,929.35,696.42
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,959.46,714.2
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,986.44,729.8
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,1007.67,743.02
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,1025.48,754.07
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,1036.3,759.58
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,1043.44,762.85
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,1045.41,763.98
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,1043.73,762.91
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,961.21,709.08
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,859.71,634.99
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,934.61,693.22
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,983.99,726.75
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,880.82,657.29
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,767.11,574.26
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,824.01,620.7
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,860.43,648.08
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,814.4,617.07
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,767.31,585.57
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,693.49,533.21
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,621.95,480.99
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,537.81,417.58
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,464.9,361.59
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,452.88,353.57
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,429.3,334.52
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,369.34,285.25
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,312.93,238.39
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,254.91,190.06
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,201.48,145.02
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,150.85,102.46
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,104.54,65.1
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,59.67,34.54
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.27,16.65
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,13.82,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.67,11.88
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,47.37,28.26
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,88.87,56.02
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,134.18,91.04
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,187.66,135.4
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,241.1,181.51
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,302.36,234.01
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,359.61,282.31
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,420.54,332.26
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,477.85,378.43
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,536.85,424.46
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,592.94,466.96
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,649.8,508.78
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,700.76,545.02
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,749.06,578.23
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,798.58,610.68
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,847.68,642.28
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,886.41,667.29
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,916.08,685.99
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,947.84,705.02
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,976.89,722.07
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,997.8,735.45
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,1015.34,746.75
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,1029.39,754.38
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,1039.94,759.83
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,1042.38,761.26
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,1041.16,760.48
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,1031.84,754.92
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,1019.01,747.22
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,1002.17,736.64
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,981.95,723.93
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,955.71,707.56
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,926.51,689.19
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,892.07,666.66
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,860.52,646.08
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,816.69,617.12
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,771.16,586.75
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,721.77,554.01
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,671.29,518.59
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,616.01,477.6
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,561.1,435.9
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,501.81,390.33
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,443.74,344.39
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,382.66,294.36
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,324.52,245.51
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,264.32,194.82
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,209.05,147.73
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,153.29,101.76
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,104.24,63.49
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,59.52,33.45
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,27.24,16.68
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,14.77,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,25.47,14.38
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,50.2,31.55
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,88.42,57.85
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,127.83,85.84
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,181.99,128.41
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,230.36,171.06
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,281.78,215.74
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,345.39,268.06
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,412.68,322.11
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,396.19,310.56
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,349.01,273.06
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,431.22,336.13
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,517.74,400.36
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,622.22,478.35
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,738.09,561.84
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,782.46,589.12
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,827.64,617.12
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,865.42,640.98
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,900.88,663.17
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,932.08,681.12
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,960.62,697.24
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,865.69,632.07
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,747.57,545.5
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,752.63,549.85
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,756.2,552.19
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,796.71,581.91
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,844.26,615.57
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,752.97,550.68
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,660.06,484.3
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,829.53,611.04
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,965.05,704.41
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,941.39,688.75
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,914.57,672.49
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,742.41,553.68
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,568.45,425.25
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,682.26,515.34
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,757.81,573.63
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,576.22,439.53
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,408.27,311.19
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,438.97,337.12
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,452.03,348.1
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,373.02,287.95
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,299.7,231.85
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,260.89,201.45
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,223.17,171.29
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,185.28,140.92
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,149.07,111.48
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,114.08,83.17
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,81.99,57.52
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,53.58,35.88
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,29.95,18.95
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,16.04,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.53,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,18.56,9.25
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,37.14,25.11
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,55.82,41.26
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,78.06,59.6
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,102.34,79.41
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,164.41,126.78
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,244.39,189.92
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,221.5,174.34
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,178.94,140.77
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,250.02,196.87
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,329.62,258.09
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,385.18,299.76
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,444.52,343.61
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,522.49,401.75
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,600.7,458.93
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,614.59,465.96
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,624.39,470.34
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,763.04,573.53
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,906.37,670.71
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,928.79,682.93
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,954.93,698.77
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,975.62,711.91
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,993.08,723.08
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,1004.72,729.66
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,1012.95,734.17
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,1015.71,736.26
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,1014.99,736.27
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,912.0,667.66
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,784.81,575.26
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,886.74,653.96
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,966.55,709.73
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,744.41,554.47
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,507.04,377.4
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,639.49,479.27
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,748.57,560.02
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,723.93,543.55
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,695.52,525.07
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,614.01,466.26
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,533.57,407.52
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,275.27,213.74
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,31.62,19.91
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,35.79,23.53
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,39.97,27.09
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,35.3,23.38
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,30.64,19.64
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,25.98,15.91
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,21.33,12.12
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,16.68,8.27
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.04,4.37
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.33,1.2
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.62,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.31,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.81,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.36,13.46
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,50.47,27.65
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,95.79,56.45
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,144.49,94.07
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,201.28,141.36
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,257.66,190.17
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,319.08,242.74
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,378.81,293.21
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,441.48,344.53
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,500.91,391.85
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,560.87,438.05
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,617.36,480.29
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,673.71,521.2
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,724.62,556.87
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,774.27,589.58
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,814.2,614.29
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,855.45,639.61
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,892.42,661.22
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,926.74,680.76
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,954.18,695.59
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,978.31,708.19
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,998.01,718.65
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,1014.33,726.92
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,1024.2,730.46
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,1030.51,731.9
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,1032.28,732.08
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1030.5,730.22
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,1023.19,725.08
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1012.38,717.96
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,995.18,709.33
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,974.68,698.61
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,947.35,682.72
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,924.1,669.25
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,889.17,649.46
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,851.75,627.82
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,807.59,600.5
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,761.97,571.72
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,713.61,539.35
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,664.22,504.43
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,610.78,466.04
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,556.46,426.02
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,435.41,334.83
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,334.94,258.1
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,327.96,251.44
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,303.3,228.41
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,248.6,183.21
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,198.64,141.61
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,147.68,100.01
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,102.93,65.06
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,61.27,36.37
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.46,18.77
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.87,0.77
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.18,2.87
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.82,6.96
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,20.39,11.78
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,25.97,16.54
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,32.02,21.66
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,38.08,26.72
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,39.49,27.81
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,40.9,28.88
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,84.32,64.96
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,128.03,100.61
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,113.96,88.56
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,99.89,76.69
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,131.2,101.91
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,162.84,127.02
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,165.76,128.8
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,168.74,130.72
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,268.53,209.0
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,379.88,293.52
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,391.3,301.33
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,402.66,309.55
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,266.57,205.95
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,127.86,97.21
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,129.36,98.59
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,130.84,99.77
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,125.6,95.57
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,120.34,91.38
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,162.44,124.71
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,204.65,157.59
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,201.57,155.19
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,198.44,152.87
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,236.53,182.64
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,274.63,212.09
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,264.89,204.7
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,255.14,197.47
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,203.94,157.87
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,153.56,118.41
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,144.6,111.83
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,135.75,105.21
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,156.99,122.67
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,177.9,139.8
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,160.92,126.74
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,144.26,113.88
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,105.93,82.85
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,67.93,51.59
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,57.19,42.85
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,46.46,33.94
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,36.68,25.62
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,26.9,17.2
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,18.54,9.91
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.18,2.99
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.09,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.85,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.7,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.4,0.55
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.11,3.81
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,15.75,7.82
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,20.4,11.79
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,71.41,54.97
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,122.35,97.26
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,85.6,66.26
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,48.35,34.96
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,121.72,95.49
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,196.56,155.64
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,166.99,131.0
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,136.66,106.0
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,173.67,135.22
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,211.3,164.35
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,296.4,229.7
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,379.26,291.28
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,421.42,321.59
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,464.41,352.18
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,478.83,361.44
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,493.13,370.71
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,450.55,338.6
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,406.81,305.69
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,463.13,346.47
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,519.71,386.15
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,795.61,590.9
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,1026.39,744.59
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,763.23,565.1
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,461.57,342.68
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,742.86,556.06
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,969.6,710.72
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,685.11,514.49
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,381.12,286.31
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,512.21,387.69
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,633.58,477.18
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,710.18,538.01
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,759.65,577.7
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,651.27,498.14
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,545.91,419.22
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,513.54,396.1
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,473.57,366.43
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,421.85,327.37
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,367.74,285.67
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,316.51,244.73
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,267.6,204.87
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,221.37,167.06
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,178.42,131.56
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,135.39,96.35
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,96.62,65.48
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,61.23,39.66
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,32.53,21.69
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.75,3.78
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.32,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.39,16.27
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,53.39,29.95
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,97.27,58.62
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,144.0,94.85
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,198.14,139.8
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,190.4,144.13
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,152.13,119.17
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,211.49,165.96
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,281.64,220.71
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,335.13,262.21
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,397.52,309.91
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,511.45,397.74
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,644.83,497.05
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,693.53,531.14
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,742.07,564.24
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,787.36,592.82
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,831.33,620.04
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,868.4,643.17
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,903.06,664.57
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,930.72,681.27
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,955.26,695.95
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,906.35,662.38
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,840.73,612.95
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,930.74,680.68
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,1012.06,734.95
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,1014.21,736.4
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,1012.88,736.43
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,1003.71,730.44
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,991.2,722.38
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,975.27,712.83
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,956.17,701.24
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,928.26,683.84
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,897.89,664.76
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,864.08,643.12
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,827.98,619.81
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,672.41,508.34
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,520.55,394.55
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,399.85,305.93
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,281.54,216.16
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,342.19,264.9
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,387.68,300.25
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,371.04,288.31
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,345.28,268.84
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,197.72,153.65
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,68.87,51.2
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,58.59,43.1
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,48.33,34.76
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,39.0,26.99
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.59
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.47
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.7,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.4,0.55
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,12.5,4.78
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,17.61,9.24
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,24.11,14.82
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,30.62,20.31
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,88.89,68.76
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,149.75,118.56
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,119.12,93.35
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,87.57,67.23
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,176.3,139.21
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,268.01,211.41
