Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,399.96,315.34
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,540.07,422.35
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,506.12,393.1
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,453.21,349.82
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,469.73,360.58
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,485.16,370.03
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,417.19,317.71
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,353.89,268.68
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,474.67,358.6
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,608.43,453.28
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,706.56,522.96
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,797.48,586.23
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,777.81,570.42
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,755.8,553.97
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,903.61,663.02
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,1025.16,743.25
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,1018.27,736.84
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,1007.92,729.7
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,992.2,722.04
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,973.15,712.27
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,787.42,586.21
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,587.48,438.82
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,302.09,231.43
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,22.37,12.32
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,417.74,330.9
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,772.03,588.12
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,723.58,552.24
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,673.9,517.14
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,517.14,399.28
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,378.91,292.69
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,433.31,336.69
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,451.92,349.44
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,391.59,299.77
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,333.78,251.32
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,274.08,201.06
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,218.78,153.85
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,161.77,106.85
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,113.3,69.23
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,66.64,37.74
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,32.04,21.34
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.97,4.7
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.94,1.92
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,30.98,20.91
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,56.65,38.13
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,90.07,63.26
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,125.79,91.94
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,166.63,126.05
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,170.07,133.94
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,158.43,127.04
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,286.5,228.21
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,449.03,356.01
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,439.62,349.39
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,401.88,318.97
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,530.18,419.84
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,680.14,532.1
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,731.75,566.88
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,782.21,599.35
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,828.26,628.17
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,867.59,652.0
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,905.57,677.75
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,940.91,701.68
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,746.23,564.44
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,494.93,374.24
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,464.57,353.25
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,433.32,330.02
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,469.96,357.63
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,506.59,384.76
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,693.48,524.99
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,866.73,648.9
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,964.1,722.12
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,1037.84,771.93
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,838.41,633.31
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,617.71,467.56
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,409.87,315.35
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,212.01,162.83
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,578.49,455.37
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,877.05,670.74
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,740.83,570.95
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,602.91,466.06
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,546.04,424.63
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,491.65,383.98
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,478.87,375.9
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,459.92,362.24
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,364.07,287.63
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,277.87,220.0
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,331.34,260.73
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,346.36,265.46
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,284.61,211.86
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,227.0,161.43
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,168.35,111.57
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,116.74,70.12
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,68.19,37.16
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,30.72,20.77
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.25,7.69
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.06
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,24.19
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,49.04,36.8
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,65.14,50.81
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,81.38,64.68
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,131.27,105.89
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,186.5,151.59
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,104.88,83.57
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,16.71,8.66
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,33.93,23.31
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,51.19,37.82
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,91.87,71.65
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,132.83,105.08
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,108.86,85.06
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,84.93,65.16
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,80.28,61.08
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,156.95,123.39
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,239.63,189.34
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,202.73,159.58
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,165.77,129.86
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,185.57,145.74
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,205.46,161.52
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,221.52,174.16
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,237.57,186.77
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,314.48,247.08
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,402.97,314.92
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,313.76,246.05
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,236.32,185.63
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,260.19,204.75
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,283.99,223.53
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,320.61,252.53
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,365.59,287.78
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,345.89,272.74
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,326.28,257.91
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,328.23,260.12
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,329.62,261.84
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,356.26,284.69
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,379.48,304.6
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,334.25,268.96
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,290.82,234.62
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,274.11,222.2
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,255.97,208.16
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,128.17,103.06
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,17.1,4.93
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,32.9,23.07
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,53.52,39.31
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,77.32,59.01
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,103.63,80.97
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,132.32,105.05
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,181.9,145.01
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,242.1,194.36
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,308.04,248.32
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,390.28,315.56
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,447.91,362.58
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,513.15,414.68
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,591.72,476.74
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,677.76,543.12
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,685.73,545.84
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,675.4,534.64
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,649.44,510.78
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,619.55,483.46
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,562.93,438.71
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,499.14,388.03
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,618.69,479.0
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,743.15,569.66
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,758.77,579.87
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,773.25,589.96
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,664.83,508.64
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,552.5,423.13
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,747.66,571.77
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,929.65,703.26
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,721.71,549.92
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,504.38,385.58
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,675.03,518.57
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,826.81,631.81
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,507.99,396.99
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,189.08,146.56
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,554.46,441.77
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,860.78,666.72
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,819.32,635.8
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,775.93,605.96
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,727.55,571.06
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,679.16,534.86
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,543.63,430.12
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,426.51,337.81
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,453.66,360.12
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,456.83,360.64
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,305.4,240.86
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,184.21,145.91
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,156.46,123.95
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,129.88,102.4
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,103.58,80.66
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,78.73,60.0
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,56.42,41.55
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,36.98,26.51
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,21.6,10.49
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.78,4.19
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.23,20.83
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,62.57,35.99
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,109.65,67.71
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,159.42,107.69
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,216.6,156.68
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,273.82,207.61
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,335.55,261.92
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,394.69,312.79
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,456.07,363.83
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,515.22,412.13
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,574.55,459.09
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,630.0,500.71
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,684.81,540.49
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,735.3,577.37
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,784.53,611.13
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,830.0,640.52
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,868.65,664.67
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,905.17,688.67
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,938.97,710.67
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,963.79,725.46
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,984.88,737.76
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,1003.18,749.66
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1018.11,759.42
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,830.16,625.52
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,602.76,452.76
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,694.24,522.43
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,794.5,594.88
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,896.69,671.77
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,987.0,737.85
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,757.41,573.38
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,511.24,388.46
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,670.82,512.37
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,809.27,615.21
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,811.15,617.4
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,808.49,617.11
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,771.84,591.06
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,732.83,563.29
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,488.7,380.66
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,252.28,195.46
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,426.05,335.1
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,550.43,428.34
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,493.48,383.08
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,438.02,339.13
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,380.8,292.97
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,325.76,247.41
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,266.05,198.04
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,213.31,153.81
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,160.74,110.82
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,115.37,75.41
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,71.79,44.94
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,39.61,28.21
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,24.27,12.58
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.52,9.04
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,33.25,22.81
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,63.65,38.69
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,106.38,67.73
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,134.81,96.68
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,148.52,113.59
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,210.11,160.57
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,292.1,225.69
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,359.81,280.94
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,435.65,342.15
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,407.87,321.15
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,345.23,270.27
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,490.37,384.92
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,656.31,511.02
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,704.49,544.63
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,749.97,576.05
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,790.15,602.31
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,827.78,626.54
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,863.69,651.44
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,897.34,674.74
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,859.6,645.74
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,805.65,602.83
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,675.29,506.88
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,526.52,395.22
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,704.45,527.3
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,872.63,645.35
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,904.12,666.04
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,933.29,686.0
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,507.55,386.37
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,63.62,44.44
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,416.19,319.16
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,752.03,558.84
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,843.84,627.02
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,912.6,676.37
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,801.49,599.55
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,686.87,516.32
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,596.56,451.02
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,506.11,384.24
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,599.57,458.93
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,659.05,505.78
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,604.71,465.16
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,550.97,424.8
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,493.94,381.32
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,438.37,337.83
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,356.48,273.2
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,288.59,219.26
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,252.74,188.15
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,213.36,152.99
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,161.63,110.63
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,115.88,74.74
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,72.8,44.89
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,39.07,27.55
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.69,13.11
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.48,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,22.3,10.41
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,37.17,26.5
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,66.28,42.3
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,108.21,71.67
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,146.68,102.91
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,188.53,138.49
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,237.34,180.13
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,289.52,223.75
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,342.46,266.32
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,395.58,306.93
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,385.04,299.0
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,357.59,277.09
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,398.29,306.63
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,440.1,335.58
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,507.29,383.76
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,573.33,430.03
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,497.65,373.51
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,411.19,308.98
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,462.93,347.65
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,516.03,385.56
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,565.88,419.97
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,607.98,448.71
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,649.89,478.88
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,691.97,509.01
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,644.31,474.7
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,584.73,432.41
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,646.42,476.68
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,697.1,511.91
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,659.66,484.82
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,621.78,457.92
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,806.76,595.33
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,959.1,699.43
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,777.82,574.0
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,589.63,437.13
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,610.28,455.0
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,633.94,473.11
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,589.72,440.97
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,539.99,405.33
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,540.08,408.02
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,528.68,401.89
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,396.79,303.82
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,279.63,214.7
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,245.45,189.31
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,212.44,164.17
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,162.41,125.4
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,116.95,89.77
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,100.52,77.02
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,84.19,64.04
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,68.41,51.27
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,52.77,38.32
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,39.03,26.73
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,15.74
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.47
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.83
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.92
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,25.98,16.23
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,36.22,25.1
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,47.4,34.57
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,43.86
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,149.07,114.45
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,258.29,199.73
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,338.64,261.53
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,438.45,338.32
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,494.28,381.67
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,551.32,424.96
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,603.83,463.98
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,655.89,501.71
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,704.22,535.74
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,751.54,568.38
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,790.61,594.04
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,826.61,617.38
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,686.76,514.38
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,504.69,377.22
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,731.3,547.69
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,944.16,694.61
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,850.8,624.37
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,735.83,538.32
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,773.34,565.19
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,810.05,589.96
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,914.45,665.76
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,1002.87,725.64
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,944.45,685.04
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,878.23,636.8
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,745.05,545.27
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,614.15,452.38
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,777.91,576.12
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,906.81,666.93
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,872.91,644.09
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,836.74,620.98
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,741.12,554.68
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,648.76,487.58
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,551.0,417.24
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,463.12,352.47
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,351.45,268.95
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,245.03,187.55
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,317.38,245.57
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,370.4,285.65
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,261.56,201.3
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,171.96,132.5
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,206.42,155.81
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,215.23,154.67
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,163.64,112.59
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,118.2,77.16
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,75.5,47.37
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,43.25,31.06
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,26.26,14.87
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.67,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,22.48,11.28
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,37.81,26.79
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,57.53,41.52
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,80.78,60.21
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,106.34,81.0
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,133.84,103.4
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,124.57,96.95
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,109.51,85.07
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,155.66,121.89
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,206.08,161.5
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,219.81,171.85
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,233.01,181.7
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,271.67,211.1
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,311.63,241.0
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,468.6,363.17
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,637.88,489.55
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,725.46,554.79
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,816.35,620.3
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,780.27,589.76
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,721.79,542.54
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,740.51,555.35
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,757.47,566.38
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,773.98,578.19
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,797.88,594.86
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,799.67,594.51
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,807.51,598.33
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,775.76,574.65
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,742.42,550.08
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,735.96,545.78
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,728.2,540.44
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,673.42,501.57
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,628.05,469.09
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,603.19,451.89
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,578.02,434.27
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,593.45,447.2
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,612.49,462.21
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,585.2,442.37
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,556.86,421.98
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,548.48,417.36
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,535.0,408.59
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,504.23,386.54
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,474.62,364.79
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,408.03,314.82
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,350.71,271.16
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,345.95,265.75
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,323.64,244.26
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,267.94,198.23
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,216.63,155.48
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,165.06,112.8
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,118.66,75.93
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,75.34,46.03
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,41.33,29.62
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.38,14.47
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.86,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.67,11.79
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.66,24.17
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,67.55,39.88
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,111.66,69.54
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,159.74,107.21
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,213.48,151.68
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,178.31,134.34
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,107.66,83.28
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,134.34,104.5
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,161.6,125.64
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,169.52,131.18
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,177.34,136.63
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,206.81,158.92
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,236.93,181.31
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,290.7,221.6
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,342.15,259.21
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,362.16,272.62
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,382.18,286.06
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,367.21,273.98
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,351.42,261.52
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,664.28,491.6
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,961.73,679.48
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,981.19,684.29
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,997.37,691.11
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,1007.75,694.27
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,1014.72,695.55
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,1016.75,698.89
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,1015.32,700.36
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,1004.39,696.22
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,990.22,690.22
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,974.49,683.19
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,963.39,678.93
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,938.45,665.92
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,910.58,650.98
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,877.27,632.31
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,841.5,611.72
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,800.94,587.56
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,758.51,561.67
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,710.9,531.69
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,662.2,499.03
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,609.34,461.79
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,556.42,423.39
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,370.25,284.38
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,212.13,162.95
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,210.97,162.76
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,207.49,159.59
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,175.21,134.15
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,145.64,110.6
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,116.02,86.94
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,88.32,64.81
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,63.96,45.69
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,42.32,30.38
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,26.08,15.18
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.48,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.95,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.01,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.11,3.91
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.07,9.52
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,25.04,15.54
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,32.48,21.84
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,39.94,28.04
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,72.53,55.15
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,104.9,81.62
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,77.29,58.63
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,49.3,35.36
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,57.71,42.18
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,66.13,48.93
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,113.9,87.58
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,162.11,125.91
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,216.34,168.55
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,271.69,211.32
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,456.35,354.67
