Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,648.06,495.57
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,776.73,591.72
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,905.44,680.97
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,866.78,649.6
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,810.32,603.21
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,821.24,608.53
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,829.97,611.75
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,802.47,589.74
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,779.77,571.13
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,808.33,591.9
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,842.57,615.68
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,861.15,626.86
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,877.21,636.44
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,882.15,640.84
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,883.89,643.28
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,804.0,588.51
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,720.65,531.1
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,810.3,600.81
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,864.88,639.88
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,822.76,612.15
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,782.57,586.38
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,735.1,555.25
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,686.27,521.52
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,632.18,482.66
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,577.9,442.59
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,520.89,399.77
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,463.75,355.5
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,403.58,307.09
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,345.74,259.2
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,286.31,209.53
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,230.9,162.51
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,174.96,115.9
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,124.88,76.08
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,77.16,43.68
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,38.64,27.54
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.53,14.26
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.4,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,13.34,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,21.87,11.98
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,32.07,22.46
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,68.39,37.96
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,116.1,69.96
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,166.73,110.52
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,223.74,158.76
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,280.29,207.76
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,340.78,259.18
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,401.12,308.81
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,462.31,357.3
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,519.93,404.18
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,578.2,450.28
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,633.34,492.05
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,686.37,531.2
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,735.25,566.44
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,782.62,599.39
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,827.14,629.2
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,869.84,657.51
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,906.1,681.93
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,939.54,704.42
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,967.2,721.92
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,991.58,737.22
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,1010.6,749.81
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1026.12,760.19
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,1036.58,767.32
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,1043.39,772.16
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1044.54,773.28
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1042.05,772.13
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,1032.48,765.32
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,1019.42,756.3
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,1002.89,745.7
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,982.99,732.92
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,777.43,588.14
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,560.75,422.73
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,729.24,557.01
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,853.51,650.15
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,501.06,392.32
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,150.34,113.89
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,438.96,347.43
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,671.42,524.27
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,378.32,299.12
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,107.28,81.16
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,299.59,237.74
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,449.03,351.98
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,390.93,303.69
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,333.88,256.03
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,277.57,209.1
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,225.32,164.81
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,173.83,120.73
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,125.84,81.1
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,79.93,48.71
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,43.24,28.34
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,27.31,16.88
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.19,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,7.15,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.2,13.69
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,33.85,24.77
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,71.86,41.44
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,120.8,75.41
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,172.29,118.24
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,229.86,169.14
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,287.11,221.06
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,348.2,275.69
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,406.61,327.16
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,467.33,378.88
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,525.77,427.07
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,584.94,474.23
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,638.72,515.72
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,691.65,555.28
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,742.17,591.62
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,791.38,624.5
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,740.13,580.99
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,657.47,512.6
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,805.98,628.1
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,949.4,728.94
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,979.29,746.35
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1006.17,762.67
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1027.98,776.57
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,1046.36,788.26
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,1059.76,795.68
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1069.58,800.84
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,1072.26,802.91
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1071.24,802.71
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,1065.06,797.71
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1055.17,790.41
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1038.72,779.93
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1018.73,767.19
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,993.87,751.24
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,965.72,733.07
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,931.79,710.9
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,895.04,686.7
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,852.82,658.49
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,808.45,628.51
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,760.07,595.08
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,712.37,560.92
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,656.07,518.62
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,599.67,475.18
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,540.54,428.92
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,481.99,381.69
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,418.85,328.86
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,359.15,277.52
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,297.93,224.38
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,240.55,173.89
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,182.59,124.3
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,131.41,82.66
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,81.98,47.89
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,42.4,27.35
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,26.09,16.36
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.99,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.47,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.79,15.94
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.47,28.72
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,74.07,45.92
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,119.57,77.79
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,168.99,117.91
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,224.02,165.09
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,279.06,213.75
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,338.33,265.45
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,395.29,313.97
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,454.89,363.13
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,470.41,376.38
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,471.34,376.32
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,568.63,451.96
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,677.95,533.61
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,727.35,566.41
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,775.57,596.45
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,822.94,624.47
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,865.29,648.09
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,901.72,667.33
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,935.43,683.94
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,963.9,696.26
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,989.23,706.24
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,1008.37,717.07
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1024.09,725.96
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,1034.34,731.48
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,1041.01,735.03
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,1042.62,737.05
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,1040.67,737.1
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,1032.68,733.4
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1021.2,727.64
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,1004.82,719.14
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,985.09,708.59
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,901.73,658.25
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,808.87,594.73
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,847.43,628.08
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,861.76,639.43
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,819.45,612.74
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,779.05,587.6
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,730.76,556.53
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,681.22,522.71
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,626.64,483.72
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,572.24,443.66
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,515.12,399.86
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,459.09,355.6
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,398.55,306.87
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,341.24,259.38
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,283.05,210.35
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,228.86,164.03
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,174.5,118.84
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,125.73,80.12
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,79.91,47.96
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,43.14,27.85
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,30.21,19.56
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.54,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.01,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.18,3.32
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.21,8.24
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,22.25,13.55
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,29.23,19.56
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,36.21,25.48
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,21.34,12.68
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.49,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,42.76,30.7
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,79.18,60.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,94.13,73.09
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,109.13,85.17
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,155.17,122.25
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,201.94,159.15
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,236.02,185.68
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,270.67,212.34
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,293.7,229.27
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,323.24,250.99
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,339.83,262.97
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,356.44,274.94
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,375.91,288.48
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,395.43,301.86
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,500.27,379.66
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,616.04,461.97
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,574.49,430.03
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,541.02,404.87
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,551.36,412.84
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,561.18,420.14
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,416.43,315.8
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,266.68,203.91
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,283.7,217.53
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,300.61,230.43
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,281.81,216.28
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,263.07,202.26
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,337.22,259.28
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,404.17,309.39
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,269.84,207.92
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,136.67,104.37
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,272.84,212.97
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,405.5,313.51
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,407.6,315.47
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,404.34,313.79
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,353.26,274.89
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,305.21,238.09
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,241.93,189.16
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,183.92,144.02
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,158.07,123.72
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,133.04,103.69
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,107.98,83.34
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,84.22,63.93
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,63.6,47.23
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,44.16,31.06
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,27.93,17.74
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.12,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.1,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.29,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.3,15.27
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.91,26.67
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,72.01,43.0
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,117.78,74.81
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,94.33,65.42
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,31.79
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,52.06,38.8
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,60.47,45.67
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,96.76,75.7
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,133.08,105.12
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,163.69,129.64
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,195.06,154.49
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,206.56,162.85
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,218.1,171.2
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,213.06,166.72
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,207.81,162.15
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,206.91,160.84
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,205.96,159.51
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,226.77,175.43
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,247.7,191.24
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,231.46,178.03
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,215.12,164.94
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,212.55,162.52
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,209.92,160.04
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,226.41,172.22
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,242.88,184.19
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,349.48,263.66
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,450.52,335.96
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,530.35,393.14
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,618.14,454.4
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,607.58,446.97
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,596.1,439.88
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,567.57,420.38
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,539.3,401.02
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,537.03,400.7
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,533.21,399.06
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,471.11,354.87
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,405.52,307.69
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,356.92,272.58
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,309.94,237.94
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,258.54,199.4
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,206.38,159.58
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,176.54,136.98
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,147.54,114.63
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,135.83,105.92
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,124.19,97.09
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,107.77,84.16
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,91.43,71.08
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,121.36,87.85
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,125.67,81.72
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,81.71,50.49
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,46.48,30.46
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,29.1,18.79
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.72,1.38
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.49,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,29.01,18.65
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,44.27,33.41
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,48.88,32.8
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,40.87,29.65
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,52.53,39.67
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,64.18,49.49
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,63.26,48.57
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,62.33,47.61
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,81.48,63.45
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,100.57,78.98
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,70.32,53.53
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,40.01,28.06
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,38.63,26.77
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,37.25,25.48
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,80.24,60.9
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,123.46,95.87
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,145.34,113.29
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,167.48,130.83
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,174.27,136.04
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,181.14,141.36
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,185.72,144.58
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,190.3,147.81
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,244.13,189.81
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,298.39,231.33
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,301.57,233.44
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,304.63,235.71
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,318.29,246.16
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,331.84,256.5
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,313.71,242.77
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,295.53,229.08
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,297.59,230.91
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,299.53,232.61
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,302.33,235.0
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,305.02,237.34
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,293.74,228.98
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,282.45,220.64
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,254.81,199.48
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,227.47,178.41
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,305.49,241.05
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,375.36,295.83
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,347.16,274.27
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,319.0,252.91
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,287.08,228.64
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,255.78,204.46
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,193.49,154.63
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,135.36,107.8
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,117.31,93.46
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,99.52,79.03
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,82.33,64.67
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,65.29,50.18
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,49.3,36.37
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,33.45,22.54
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,20.88,12.13
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.33,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,19.95,11.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,32.52,23.1
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,48.27,35.74
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,64.25,49.69
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,81.73,64.59
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,99.37,79.32
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,99.94,79.42
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,100.27,79.27
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,92.13,72.06
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,83.84,64.78
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,195.62,156.56
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,312.34,249.45
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,269.0,213.66
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,218.02,171.87
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,234.57,184.74
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,251.26,197.48
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,270.38,211.68
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,289.65,225.87
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,314.73,244.82
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,347.25,269.25
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,325.6,252.25
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,310.92,240.76
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,295.04,228.39
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,279.02,215.93
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,248.95,192.69
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,218.83,169.32
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,221.75,171.62
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,224.59,173.8
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,355.73,274.85
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,481.7,368.1
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,428.84,328.82
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,376.45,290.29
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,389.8,301.03
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,402.65,311.08
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,306.41,238.21
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,207.9,162.0
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,201.87,157.75
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,195.9,153.29
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,190.82,149.53
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,185.76,145.79
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,179.32,140.99
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,172.89,136.21
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,136.04,106.8
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,99.66,77.42
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,92.15,71.55
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,84.65,65.59
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,73.5,56.61
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,62.33,47.48
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,51.59,38.46
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,40.87,29.3
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,31.09,20.83
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,21.33,12.3
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.43,5.78
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.55,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.86,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.03,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.81,16.9
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,34.84,24.97
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,71.79,40.22
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,117.97,71.61
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,166.6,110.83
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,220.94,157.19
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,227.49,173.67
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,200.31,158.13
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,197.39,156.05
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,188.79,148.73
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,230.86,181.46
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,273.34,213.83
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,307.3,239.1
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,342.18,264.73
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,425.87,327.29
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,510.39,388.45
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,539.39,407.35
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,567.93,426.01
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,553.69,414.08
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,536.34,400.17
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,756.32,563.79
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,967.37,702.56
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,869.43,634.34
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,739.76,539.1
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,890.17,651.05
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,1020.86,736.24
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,894.73,651.19
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,744.07,541.65
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,740.16,540.94
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,734.89,538.06
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,776.22,569.22
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,820.24,601.26
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,612.4,455.52
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,404.47,303.08
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,513.29,386.34
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,613.96,459.79
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,509.41,383.81
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,411.23,311.71
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,322.32,245.96
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,233.44,178.54
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,169.77,129.79
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,107.26,80.81
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,184.74,143.17
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,255.63,198.86
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,129.44,99.49
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.5
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,82.69,53.55
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,128.75,79.57
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,82.31,46.98
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,44.7,27.15
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.42,17.36
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.25,4.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.48,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.85,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,30.62,20.16
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,44.62,33.51
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,69.38,50.31
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,97.19,72.41
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,127.34,97.25
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,159.62,124.17
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,140.62,111.13
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,112.17,88.88
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,171.73,137.33
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,234.61,187.7
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,289.85,231.34
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,352.97,280.63
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,409.44,324.16
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,469.93,370.14
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,474.06,371.68
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,473.99,369.97
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,658.91,515.95
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,850.11,655.67
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,718.61,554.78
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,543.37,416.11
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,763.89,587.48
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,974.53,735.46
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,995.03,746.93
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,1012.28,757.67
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,915.77,687.76
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,791.78,591.79
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,843.22,630.32
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,899.64,670.51
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,866.5,647.11
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,831.67,623.06
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,913.14,686.51
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,979.49,732.91
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,951.92,714.04
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,921.78,694.17
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,497.22,389.98
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,77.54,56.54
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,156.21,119.63
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,234.79,181.25
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,476.62,375.12
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,669.65,521.27
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,615.61,479.18
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,562.63,438.74
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,507.19,396.38
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,453.0,353.87
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,322.29,251.77
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,221.36,173.48
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,189.27,148.04
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,158.65,123.39
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,129.19,99.37
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,101.14,76.44
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,75.27,55.78
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,51.89,37.32
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,34.02,23.37
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,16.71,4.83
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.73,0.19
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.58,17.93
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,39.89,29.79
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,76.41,46.48
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,123.1,79.36
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,161.26,114.13
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,195.79,147.04
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,242.07,187.43
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,290.21,228.81
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,363.47,288.55
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,449.89,358.81
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,505.65,404.76
