Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,562.63,450.5
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,486.96,388.72
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,366.97,289.71
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,304.26,240.24
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,233.64,183.52
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,383.98,301.95
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,543.47,421.69
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,603.85,466.01
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,673.73,516.86
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,499.18,385.42
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,309.78,238.82
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,595.34,459.6
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,871.65,656.93
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,569.35,436.74
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,247.56,189.71
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,512.6,394.54
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,771.81,580.14
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,632.23,477.14
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,493.02,373.84
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,397.03,303.41
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,295.5,226.86
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,639.85,496.74
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,920.81,693.92
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,888.01,669.43
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,852.63,646.07
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,719.24,550.54
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,586.64,449.75
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,646.54,500.7
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,679.45,529.28
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,541.37,423.24
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,423.19,331.13
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,335.38,263.64
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,257.88,203.11
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,246.57,194.41
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,229.76,180.46
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,196.93,153.95
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,165.26,128.09
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,160.46,115.74
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,132.63,83.14
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,85.3,49.43
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,46.58,28.5
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.56,18.8
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.84,6.77
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.74,0.99
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,25.68,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,35.97,26.12
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,74.18,41.6
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,121.36,73.89
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,171.16,114.17
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,227.01,161.99
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,282.7,210.65
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,341.94,261.53
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,400.94,311.06
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,460.45,359.44
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,516.98,404.16
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,574.06,447.69
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,628.07,487.42
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,681.59,525.44
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,728.63,558.16
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,776.05,589.33
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,818.82,615.6
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,859.5,640.0
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,895.7,661.01
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,929.23,679.97
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,957.55,695.3
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,982.8,708.54
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1002.93,719.83
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1019.67,729.03
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1030.99,735.61
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1038.77,740.15
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1041.02,741.38
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,1039.71,740.58
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1033.84,735.66
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1024.36,728.66
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1008.93,719.5
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,990.06,708.32
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,965.49,694.24
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,937.78,678.11
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,905.24,658.2
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,869.94,636.4
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,829.55,611.06
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,786.95,584.02
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,740.55,555.14
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,692.6,524.15
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,640.96,487.3
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,589.34,449.39
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,532.31,405.98
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,475.64,361.63
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,416.74,314.52
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,359.39,267.21
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,298.74,216.75
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,242.72,169.11
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,185.96,121.65
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,134.62,80.41
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,85.33,46.06
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,44.51,25.19
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,27.35,17.5
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.29,7.42
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.72,1.56
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,25.61,15.97
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,35.96,25.7
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,74.09,40.86
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,121.3,72.55
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,171.16,112.18
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,226.54,158.57
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,281.67,205.61
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,340.37,254.73
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,398.98,302.19
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,457.89,348.15
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,513.71,391.24
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,570.1,433.37
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,623.26,472.35
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,676.01,510.02
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,723.28,542.79
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,771.07,574.13
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,813.27,600.2
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,853.28,624.53
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,888.98,647.06
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,922.06,667.83
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,950.52,684.26
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,975.93,698.73
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,995.28,710.77
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1011.3,720.85
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,1022.44,727.2
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,1030.13,731.48
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,1032.35,732.71
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1031.08,731.93
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,1021.85,726.91
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1009.27,719.94
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,992.94,709.57
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,973.35,697.24
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,947.85,681.76
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,919.49,664.46
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,886.96,643.93
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,851.9,621.7
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,814.75,597.98
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,771.11,569.76
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,702.74,523.84
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,637.95,478.19
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,595.04,448.59
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,549.0,415.63
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,506.69,383.98
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,460.45,348.14
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,402.61,302.36
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,347.09,257.25
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,289.75,210.29
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,236.1,165.59
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,181.89,121.25
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,133.75,83.37
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,86.74,50.47
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,49.07,29.83
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.45,19.92
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.57,7.9
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.53,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.59,2.98
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,32.11,21.31
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,47.68,35.68
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,79.24,52.89
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,117.29,80.15
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,154.68,108.61
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,200.0,145.14
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,172.58,131.01
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,119.45,92.48
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,213.62,166.51
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,318.64,247.53
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,347.99,269.38
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,375.55,289.51
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,499.34,384.69
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,640.9,489.97
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,619.28,468.96
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,576.34,432.91
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,692.21,519.22
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,815.91,606.0
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,850.17,627.08
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,882.19,647.29
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,911.16,664.09
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,937.64,679.16
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,956.74,690.76
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,972.81,700.53
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,911.03,658.07
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,830.76,599.45
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,747.03,540.84
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,653.33,474.24
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,825.45,601.67
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,970.86,701.32
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,955.38,690.34
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,936.92,678.98
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,911.54,663.16
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,883.71,645.76
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,851.91,625.31
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,820.74,605.24
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,781.73,580.1
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,741.07,553.04
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,695.94,521.76
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,649.91,489.3
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,502.32,380.12
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,372.71,282.06
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,423.1,322.35
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,444.31,337.44
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,390.23,294.2
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,337.94,251.72
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,281.25,205.67
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,230.25,163.54
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,179.12,121.82
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,133.05,85.44
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,89.21,54.46
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,53.13,33.59
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,33.17,22.14
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.33,8.76
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.46,2.89
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.65,18.36
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,41.42,30.16
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,76.21,45.99
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,119.3,75.46
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,164.83,111.44
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,217.32,155.02
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,268.77,199.01
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,324.23,246.01
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,377.69,290.39
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,433.3,335.23
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,486.46,376.88
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,540.68,418.03
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,592.01,455.85
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,643.45,492.65
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,689.92,524.42
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,735.95,554.91
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,777.73,580.81
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,817.91,605.19
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,852.8,626.87
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,885.4,646.87
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,912.82,662.02
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,937.46,675.24
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,957.2,687.14
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,973.91,697.18
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,984.09,703.17
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,990.99,707.25
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,993.12,708.45
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,992.0,707.76
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,984.67,703.28
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,974.17,696.96
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,959.05,687.27
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,940.9,675.76
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,916.19,660.64
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,888.88,643.89
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,858.03,623.83
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,824.86,602.24
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,785.28,576.79
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,746.01,551.06
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,700.8,521.25
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,654.62,490.09
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,604.82,454.65
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,554.97,418.37
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,501.46,378.55
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,448.91,338.41
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,393.69,295.26
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,340.3,252.39
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,285.64,208.27
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,232.95,165.08
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,181.6,123.01
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,135.12,86.18
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,90.88,55.2
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,54.49,34.38
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.35,23.17
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.94,10.25
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,18.12,4.32
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.27,18.23
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.64,27.92
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,77.2,43.24
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,124.65,75.09
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,173.94,113.95
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,229.31,160.15
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,284.74,207.31
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,343.65,256.24
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,402.34,303.37
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,461.41,348.67
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,517.46,390.86
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,574.02,431.79
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,627.16,468.84
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,679.73,504.2
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,726.13,536.34
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,772.88,567.02
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,816.29,594.82
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,857.83,621.17
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,893.58,643.41
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,926.63,663.9
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,884.17,634.67
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,816.74,584.07
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,845.06,602.68
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,871.7,619.06
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,961.33,683.13
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1035.36,728.43
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1037.22,728.55
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1035.54,727.53
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,962.75,682.09
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,873.79,618.94
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,939.51,669.69
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,982.19,697.19
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,958.02,682.77
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,930.68,667.04
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,898.71,648.93
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,864.05,628.92
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,824.19,604.06
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,782.12,577.5
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,735.5,546.7
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,687.42,514.06
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,637.71,478.39
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,585.42,440.1
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,529.79,399.76
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,474.47,358.14
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,416.35,312.91
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,359.73,267.18
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,299.2,216.96
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,243.27,169.55
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,187.58,122.69
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,136.85,81.68
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,88.04,47.4
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,47.3,26.09
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,27.88,17.89
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,19.87,9.09
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,15.76,7.64
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,24.12,15.34
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,35.29,24.07
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,46.47,33.64
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,58.13,43.38
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,69.67,52.84
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,71.65,54.32
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,73.55,55.69
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,79.17,59.99
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,84.78,64.23
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,163.12,127.06
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,245.86,191.57
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,325.89,253.24
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,415.84,321.1
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,405.49,311.97
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,395.89,303.58
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,246.84,189.53
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,93.48,68.87
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,206.95,157.79
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,322.32,245.27
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,391.87,296.3
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,455.94,342.42
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,404.88,304.26
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,345.16,259.8
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,395.27,296.95
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,437.51,327.61
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,574.0,428.0
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,700.88,517.84
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,656.01,484.7
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,610.79,452.15
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,592.01,439.99
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,572.82,427.32
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,408.36,308.26
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,250.28,189.66
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,287.91,218.94
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,331.02,251.58
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,333.88,254.16
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,336.17,256.47
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,298.47,228.79
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,258.1,198.76
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,199.27,153.53
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,141.79,108.6
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,131.37,100.72
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,120.99,92.75
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,115.71,88.83
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,110.4,84.86
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,96.85,74.29
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,83.36,63.6
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,69.95,52.67
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,56.61,41.63
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,44.15,31.21
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,31.57,20.55
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,21.34,12.49
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.12,2.75
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.48,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.24,5.67
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,31.76,21.16
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,45.43,33.79
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,75.35,50.98
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,109.33,76.37
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,145.47,105.62
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,184.25,137.86
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,231.0,175.74
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,285.45,219.88
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,320.94,249.57
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,353.93,275.99
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,393.39,306.21
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,432.06,334.9
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,459.02,353.73
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,482.91,369.68
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,551.77,421.21
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,632.13,479.77
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,611.21,460.54
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,580.82,434.9
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,523.47,391.93
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,453.6,339.38
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,423.55,316.6
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,392.43,292.8
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,386.2,288.12
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,379.68,283.15
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,540.68,400.53
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,694.25,506.74
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,862.3,629.16
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,999.79,719.98
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,988.34,711.43
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,973.76,702.45
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,958.73,692.79
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,940.6,681.21
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,917.18,666.73
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,897.27,654.6
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,865.51,634.21
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,831.32,612.22
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,792.98,587.73
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,752.64,561.66
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,707.71,533.04
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,661.56,501.64
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,612.49,466.36
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,562.86,429.75
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,498.17,380.59
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,438.88,334.62
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,353.92,269.12
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,284.73,215.86
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,242.6,182.15
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,201.78,148.82
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,161.48,115.87
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,123.29,85.06
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,87.62,58.36
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,56.15,37.37
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,36.8,25.46
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,23.14,12.01
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.24
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.21,18.08
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,39.07,28.07
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,75.69,43.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,120.09,73.18
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,166.52,109.49
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,218.84,152.76
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,251.22,186.38
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,266.33,203.56
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,341.42,261.25
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,438.03,335.78
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,493.02,378.34
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,547.6,419.5
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,598.89,457.01
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,649.75,493.11
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,696.64,526.21
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,742.36,556.64
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,702.79,522.92
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,636.94,469.76
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,625.72,460.23
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,603.55,442.71
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,635.14,464.26
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,666.69,485.16
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,720.86,521.82
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,767.94,553.12
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,889.5,639.37
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,991.84,703.89
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,830.73,595.45
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,638.02,457.81
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,686.9,494.13
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,741.73,531.79
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,854.91,614.4
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,947.1,676.04
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,825.89,595.39
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,701.52,507.4
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,778.44,567.54
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,831.5,606.31
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,579.78,431.21
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,336.02,249.65
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,521.33,393.47
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,660.94,495.53
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,610.67,458.48
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,559.91,421.76
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,506.22,382.47
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,453.29,342.51
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,397.04,298.28
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,343.21,254.82
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,288.13,209.99
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,236.64,167.37
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,183.67,124.0
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,137.84,87.8
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,93.16,56.26
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,56.23,34.9
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.96,23.84
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.43,12.38
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,19.93,6.59
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.57,20.04
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,42.75,31.24
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,77.3,46.61
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,120.17,75.57
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,166.58,111.53
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,218.15,153.69
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,269.52,196.98
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,324.73,242.93
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,378.36,286.88
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,434.25,331.32
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,487.46,373.23
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,541.59,414.69
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,535.42,407.61
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,505.78,382.28
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,614.24,464.35
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,736.0,552.28
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,780.93,579.62
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,821.12,604.01
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,787.67,577.54
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,722.93,526.92
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,681.93,495.77
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,628.15,455.51
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,691.05,499.62
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,762.73,547.58
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,888.11,637.43
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,994.54,705.57
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,911.73,649.89
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,804.47,572.98
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,905.05,645.82
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,979.05,691.96
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,894.75,636.88
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,798.24,568.55
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,859.93,616.49
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,897.76,642.02
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,866.95,622.05
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,833.6,601.14
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,796.13,578.01
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,759.78,555.42
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,714.83,527.84
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,668.55,497.72
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,618.41,462.68
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,567.63,426.21
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,513.99,387.32
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,460.79,347.37
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,403.86,302.68
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,349.53,258.61
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,293.16,212.29
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,239.92,167.69
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,186.5,123.2
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,137.95,84.18
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,91.31,51.26
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,52.4,29.95
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,31.14,20.67
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.83,11.32
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
