Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,10.96,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,18.04,5.61
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.79,17.68
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,38.84,27.8
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,75.09,42.64
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,119.83,72.45
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,166.35,108.7
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,218.22,151.31
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,183.36,135.26
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,113.0,86.09
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,144.9,110.96
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,177.72,135.7
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,240.7,183.27
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,306.6,231.69
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,388.53,290.91
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,479.14,354.34
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,531.49,390.3
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,586.36,427.84
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,701.06,509.02
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,816.24,584.21
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,850.35,604.18
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,882.02,623.67
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,908.83,638.89
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,932.76,652.33
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,951.76,664.1
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,967.67,674.11
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,978.44,679.78
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,985.96,683.62
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,988.29,684.85
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,987.36,684.29
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,977.61,679.48
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,964.77,672.94
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,889.23,625.44
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,800.8,564.48
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,712.51,506.96
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,626.72,449.28
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,623.19,449.47
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,623.42,451.27
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,629.69,457.86
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,630.22,460.31
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,594.44,435.91
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,558.04,411.07
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,410.73,305.72
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,279.63,209.14
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,149.65,112.08
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,22.3,12.32
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.86,6.42
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.4
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.81,6.26
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.34,20.63
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,44.06,32.24
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,77.87,47.68
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,119.63,76.06
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,164.17,110.7
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,214.23,151.65
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,265.37,194.31
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,318.85,238.4
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,371.43,281.15
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,426.49,324.63
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,432.62,329.8
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,417.69,317.38
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,516.59,392.18
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,632.74,477.0
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,679.35,509.35
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,723.93,540.27
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,768.84,568.9
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,813.35,596.58
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,773.93,566.27
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,708.39,515.6
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,823.2,599.14
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,927.59,667.04
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,762.1,552.86
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,549.62,398.13
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,782.71,569.57
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,983.49,701.7
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,985.85,701.02
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,984.96,700.47
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,972.59,693.35
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,966.44,690.33
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,864.87,621.91
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,755.91,543.52
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,727.95,526.0
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,699.24,507.2
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,771.6,563.49
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,820.95,600.47
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,703.03,517.64
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,592.33,436.85
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,583.67,433.27
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,573.61,427.54
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,528.59,395.43
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,480.61,360.91
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,421.67,318.0
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,367.01,277.56
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,363.46,273.56
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,342.47,253.7
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,288.11,209.57
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,237.23,167.69
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,184.68,124.87
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,139.19,89.0
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,95.29,57.77
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,58.77,36.26
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.43,24.93
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,26.3,14.96
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,19.93,7.09
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,34.47,23.17
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,49.05,36.37
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,79.95,50.87
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,120.53,78.67
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,162.9,111.12
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,211.38,150.18
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,260.1,190.34
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,312.82,233.36
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,366.32,276.29
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,421.05,319.19
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,473.06,358.53
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,526.27,397.47
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,576.97,433.84
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,628.37,469.72
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,674.67,501.14
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,720.17,531.21
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,765.56,559.5
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,808.27,584.89
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,842.59,603.81
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,874.53,620.95
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,903.31,636.65
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,929.5,650.64
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,949.62,663.01
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,966.64,673.62
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,978.55,681.23
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,987.23,687.01
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,990.16,689.43
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,989.79,690.0
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,984.15,688.23
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,975.24,684.51
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,960.68,676.62
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,942.94,666.81
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,920.67,652.86
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,895.41,637.04
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,865.14,620.47
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,832.31,602.04
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,794.42,578.82
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,754.43,553.92
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,713.41,527.29
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,668.01,496.4
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,617.77,461.09
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,567.24,424.66
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,486.74,365.32
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,416.39,312.81
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,375.43,281.12
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,330.84,245.11
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,289.0,209.73
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,241.0,168.16
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,187.99,124.86
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,140.74,87.55
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,95.17,55.14
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,56.26,32.82
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.66,22.59
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,24.15,13.31
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,11.58,4.03
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,17.61,9.47
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,25.51,15.54
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,33.42,22.22
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,42.26,29.53
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,51.12,36.72
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,97.14,74.12
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,143.41,111.09
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,158.61,122.86
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,173.94,134.65
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,174.61,134.77
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,174.89,134.59
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,220.92,170.03
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,268.16,205.72
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,430.74,331.79
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,605.24,461.76
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,552.39,418.58
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,477.63,359.88
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,554.09,416.51
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,627.55,469.5
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,448.33,337.66
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,250.88,188.11
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,236.0,177.18
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,221.02,165.79
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,300.87,225.93
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,390.03,291.63
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,409.57,305.7
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,428.87,319.78
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,464.66,346.19
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,499.92,372.02
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,530.63,394.82
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,560.15,416.64
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,667.64,497.74
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,758.46,565.08
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,800.78,601.27
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,824.58,621.33
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,670.06,508.43
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,522.09,394.86
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,452.83,344.07
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,383.19,292.02
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,311.29,238.05
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,240.62,184.18
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,258.71,199.35
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,270.93,209.48
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,176.35,135.88
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,86.52,64.84
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,76.3,56.98
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,66.06,48.92
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,55.79,40.59
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,45.53,32.15
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,35.75,23.99
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,25.97,15.74
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.08,9.66
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.19,2.45
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.09,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,10.96,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,18.0,6.1
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.92,18.68
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.73,28.67
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,73.69,44.07
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,114.61,72.03
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,158.28,106.68
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,206.0,146.41
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,259.68,190.56
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,320.59,240.81
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,374.1,285.6
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,429.45,330.54
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,482.82,372.86
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,537.66,414.99
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,555.28,425.57
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,554.22,421.52
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,578.83,438.6
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,604.1,455.44
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,638.17,478.1
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,671.43,499.77
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,667.87,494.89
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,659.72,487.03
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,675.76,497.7
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,683.41,502.54
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,724.94,531.34
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,759.07,554.79
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,738.92,538.86
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,709.08,516.97
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,665.04,485.93
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,619.91,453.91
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,571.02,419.9
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,530.37,391.2
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,591.8,436.15
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,642.7,472.6
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,602.39,444.33
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,562.51,416.71
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,418.71,313.83
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,280.91,211.78
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,269.26,203.81
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,257.65,195.41
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,241.0,183.44
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,224.48,171.49
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,214.69,164.37
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,204.88,157.19
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,187.17,143.81
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,169.75,130.58
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,151.73,116.81
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,134.16,103.29
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,117.75,90.68
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,101.43,77.92
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,85.65,65.25
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,69.99,52.46
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,55.34,40.39
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,40.85,28.22
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,28.32,18.54
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,7.07
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,10.96,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.39,6.57
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,26.98,17.27
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,35.33,25.12
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,73.46,39.59
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,119.94,70.23
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,169.86,109.87
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,224.94,156.34
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,279.18,203.39
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,338.33,253.94
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,394.94,301.73
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,453.26,349.55
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,508.66,393.49
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,564.59,436.4
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,617.34,474.9
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,668.09,510.73
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,716.24,544.68
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,762.98,575.59
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,804.73,601.45
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,844.37,625.47
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,879.13,647.49
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,911.21,667.63
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,937.28,682.41
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,960.18,695.09
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,979.31,707.15
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,995.13,717.18
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,949.27,686.01
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,882.25,634.16
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,955.48,690.85
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1010.59,727.18
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,1003.98,723.73
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,994.03,718.67
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,980.28,710.5
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,963.23,700.25
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,940.7,686.44
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,915.18,670.66
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,799.03,591.05
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,677.26,500.81
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,743.73,555.03
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,777.61,582.31
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,733.21,553.03
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,687.24,522.12
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,639.43,487.02
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,588.92,449.21
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,534.27,408.11
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,479.82,365.92
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,423.88,320.69
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,368.7,274.82
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,311.21,226.79
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,254.51,178.63
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,199.29,131.86
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,148.08,89.78
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,98.34,53.74
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,55.92,29.94
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,30.71,20.52
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,23.8,13.6
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.35,7.37
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,27.93,18.2
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,36.02,25.83
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,75.26,40.93
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,122.96,72.5
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,173.24,112.51
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,229.01,159.86
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,284.64,208.99
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,345.13,261.86
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,402.16,310.78
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,460.98,359.84
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,517.14,405.95
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,573.63,451.03
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,625.65,490.72
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,677.47,529.09
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,725.7,564.03
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,772.4,595.89
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,814.57,623.17
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,854.66,648.64
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,890.45,671.88
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,923.52,693.1
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,951.82,709.59
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,977.05,723.9
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,997.63,736.5
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1014.86,746.92
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1027.66,753.41
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1036.97,757.71
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1040.78,759.64
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1041.02,759.39
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,1036.69,756.31
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1028.74,751.03
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1014.3,741.24
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,996.35,729.31
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,974.87,715.56
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,949.96,699.61
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,918.36,679.25
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,883.86,656.92
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,846.02,632.25
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,805.58,605.66
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,759.59,575.0
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,711.8,542.78
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,661.34,506.38
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,609.68,467.82
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,554.06,425.76
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,498.3,382.27
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,439.95,334.9
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,381.18,285.87
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,321.71,235.59
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,264.65,186.27
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,207.08,136.92
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,153.71,92.51
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,101.46,54.08
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,53.69,26.63
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,27.16,17.84
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,21.92,12.43
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,10.73,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.48,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,17.46,6.32
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,24.27,15.41
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,30.73,21.63
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,71.74,37.04
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,121.1,69.93
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,174.6,112.93
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,230.87,160.85
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,286.99,210.01
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,346.05,260.77
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,403.81,308.58
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,462.97,355.45
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,519.75,399.56
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,575.99,441.62
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,629.06,480.3
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,681.29,517.16
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,730.49,548.74
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,778.15,577.49
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,820.96,603.06
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,861.43,626.71
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,897.41,649.97
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,930.63,671.45
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,959.08,688.58
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,984.35,703.69
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,1005.36,717.54
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,1022.91,729.34
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1034.02,737.21
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1041.52,743.0
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1043.93,745.02
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1042.73,744.95
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,1036.94,740.69
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1027.52,734.29
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1012.62,725.35
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,994.22,714.33
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,970.54,700.01
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,943.64,683.65
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,911.88,663.6
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,877.3,641.68
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,838.26,617.2
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,796.84,590.91
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,751.54,561.29
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,704.53,530.2
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,653.46,493.95
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,601.4,455.83
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,545.94,414.19
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,490.43,371.25
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,432.04,324.86
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,375.24,278.27
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,316.36,229.24
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,259.98,181.26
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,203.43,133.51
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,151.25,90.71
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,98.19,51.77
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,54.17,27.0
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,27.51,17.85
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,21.83,12.16
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,10.69,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.32,7.4
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,27.88,18.21
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,35.96,25.89
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,72.42,40.11
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,117.64,70.05
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,166.14,108.66
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,219.93,154.24
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,273.21,200.69
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,329.81,249.43
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,386.47,296.75
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,443.24,342.61
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,497.67,385.44
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,552.62,427.04
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,604.55,465.12
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,655.98,501.55
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,701.24,532.78
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,746.6,561.52
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,789.8,587.38
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,831.4,611.51
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,866.74,630.33
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,899.51,646.9
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,927.62,659.96
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,952.79,670.71
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,972.97,679.3
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,989.88,685.66
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,1001.99,690.11
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,1010.71,692.61
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,1014.03,693.2
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,1013.9,691.96
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,1009.32,686.95
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1001.24,680.14
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,987.3,673.42
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,969.99,664.87
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,947.92,653.55
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,922.67,640.32
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,892.16,622.82
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,858.86,603.54
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,821.41,581.52
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,781.69,557.86
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,737.08,530.77
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,690.85,502.18
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,640.63,469.11
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,589.63,434.35
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,535.74,396.27
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,481.5,356.48
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,424.08,313.15
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,368.12,269.15
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,310.13,222.52
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,253.12,175.46
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,197.72,129.78
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,147.34,89.24
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,98.52,53.96
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,56.89,30.24
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,30.93,20.67
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,24.51,14.33
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,11.98,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.81,6.88
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.54,18.43
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,37.89,27.11
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,73.01,41.74
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,116.33,70.1
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,162.52,105.93
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,214.35,148.65
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,265.73,192.31
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,320.66,238.47
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,374.92,282.81
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,431.22,327.29
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,485.44,369.18
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,539.17,409.33
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,590.42,445.51
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,641.47,480.23
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,688.84,512.9
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,735.09,542.99
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,776.58,568.22
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,812.21,589.24
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,847.5,611.02
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,880.4,631.08
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,907.53,646.08
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,931.8,659.21
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,951.19,670.59
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,967.46,680.11
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,978.6,685.17
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,986.51,688.35
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,989.21,689.84
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,988.67,689.49
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,984.96,686.59
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,977.88,681.74
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,964.55,673.91
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,948.0,664.22
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,925.51,651.45
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,900.07,636.81
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,870.02,618.18
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,837.39,597.89
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,800.15,574.98
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,760.78,550.48
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,717.77,522.93
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,675.19,494.6
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,626.32,460.91
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,576.58,425.71
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,523.41,387.82
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,470.46,348.75
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,415.26,306.18
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,359.74,262.04
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,304.0,217.2
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,251.01,173.56
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,196.79,128.93
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,147.13,89.16
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,99.49,55.08
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,59.0,31.97
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,32.66,21.84
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,25.39,14.85
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
