Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.83,6.81
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,28.35,18.12
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,36.88,25.98
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,72.64,39.71
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,117.82,68.85
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,165.61,105.66
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,219.42,150.03
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,273.45,196.21
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,330.79,244.73
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,387.6,291.56
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,444.7,337.29
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,499.63,380.37
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,555.06,422.45
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,607.76,461.41
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,658.65,498.03
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,705.84,531.46
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,751.68,561.73
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,792.95,587.3
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,831.85,610.88
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,800.2,586.46
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,743.41,541.34
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,771.49,559.11
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,798.21,575.21
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,898.06,647.6
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,987.36,704.7
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,998.37,710.67
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,1006.0,715.23
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,1008.34,716.94
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,1007.34,716.68
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,1000.02,711.44
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,989.43,704.23
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,973.69,694.9
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,954.78,683.6
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,930.52,668.85
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,903.45,652.26
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,871.84,632.09
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,837.77,610.26
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,801.55,587.1
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,759.42,559.76
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,714.97,531.27
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,669.31,500.12
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,618.65,463.52
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,567.81,426.09
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,515.03,387.17
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,462.84,347.61
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,376.38,281.43
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,306.19,227.85
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,262.2,193.15
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,219.95,159.19
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,187.58,129.99
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,147.91,94.7
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,103.12,62.45
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,65.36,39.58
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,39.31,27.4
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.76,17.61
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.54,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.44,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.35,7.27
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,27.01,17.29
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,34.27,24.19
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,73.04,38.42
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,121.89,70.06
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,173.3,110.33
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,232.97,160.55
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,290.1,210.9
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,350.31,263.44
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,409.02,313.43
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,469.67,363.44
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,527.14,409.13
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,583.97,452.63
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,638.54,493.11
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,692.56,531.79
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,741.79,565.54
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,789.31,596.43
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,832.87,622.85
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,874.24,647.23
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,910.85,667.49
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,944.56,685.35
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,973.3,700.17
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,998.77,712.69
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1018.96,723.13
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1035.59,731.32
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1046.65,735.39
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1054.02,737.29
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1056.71,737.92
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1055.7,736.45
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1048.58,729.97
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1037.85,721.51
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1023.02,712.15
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1004.66,700.77
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,980.55,685.98
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,953.21,669.3
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,921.34,649.84
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,886.59,628.57
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,847.67,603.39
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,806.44,576.7
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,760.89,549.28
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,713.55,520.3
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,662.08,485.86
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,609.68,449.44
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,554.76,409.64
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,499.71,368.51
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,440.55,322.83
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,383.03,276.96
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,323.82,229.3
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,267.08,182.49
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,210.11,135.75
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,155.3,91.84
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,103.45,54.39
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,58.42,28.78
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,29.07,18.86
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,23.47,13.42
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,11.45,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.44,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.83,6.87
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,28.38,18.44
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,36.91,26.47
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,72.41,40.4
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,118.01,70.13
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,165.76,107.32
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,219.55,152.2
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,273.88,199.09
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,331.63,248.34
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,389.21,295.96
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,447.22,342.4
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,502.71,386.1
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,558.75,428.78
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,612.04,467.24
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,663.73,503.29
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,711.91,536.76
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,758.72,566.89
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,801.36,592.83
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,841.99,616.97
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,877.4,638.54
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,910.18,658.2
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,937.84,673.08
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,962.45,685.89
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,982.45,697.1
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,999.15,706.27
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,1010.05,710.47
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,1017.49,712.63
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,1020.5,713.6
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,1020.07,712.59
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,1014.23,707.73
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,1004.97,700.95
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,990.85,692.73
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,973.39,682.56
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,949.96,668.75
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,923.55,653.13
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,892.79,634.14
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,859.34,613.43
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,821.01,590.04
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,780.6,565.08
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,735.76,537.06
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,689.4,507.24
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,640.96,473.45
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,590.09,437.2
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,536.22,397.56
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,482.57,357.03
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,425.84,313.43
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,369.2,268.68
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,312.22,223.08
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,258.03,178.64
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,203.12,133.9
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,153.03,93.97
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,104.6,59.02
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,63.27,34.88
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,34.79,23.83
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.12,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.27,0.05
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.29,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.33,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,20.41,11.63
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,32.51,22.56
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,48.02,34.61
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,63.45,47.68
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,79.93,61.29
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,96.55,74.73
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,136.71,106.3
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,180.49,140.29
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,204.05,158.11
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,227.79,175.66
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,261.16,200.05
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,295.71,224.59
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,274.36,207.03
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,247.18,185.42
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,259.24,194.23
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,271.25,202.67
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,271.62,202.21
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,271.79,201.6
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,337.12,248.6
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,399.03,291.69
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,567.12,410.49
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,741.46,526.12
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,842.82,594.84
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,937.42,655.39
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,950.43,660.53
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,960.56,665.0
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,963.75,666.71
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,963.9,666.78
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,843.7,587.82
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,704.66,492.29
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,664.44,467.43
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,624.25,441.22
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,761.99,540.88
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,873.94,617.73
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,734.26,523.1
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,595.96,426.72
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,646.24,466.41
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,685.29,496.4
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,551.09,402.13
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,431.52,316.3
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,440.01,324.68
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,445.03,329.28
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,264.95,198.22
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,99.66,72.69
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,94.48,69.15
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,89.3,65.34
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,79.07,57.64
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,68.87,49.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,58.12,41.47
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,47.39,32.95
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,37.61,25.04
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,27.83,17.01
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,19.47,10.74
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.11,3.38
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.55,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.02,7.92
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,34.35,23.05
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,48.34,35.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,72.47,51.03
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,100.28,71.83
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,131.07,96.0
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,164.14,122.4
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,183.84,139.73
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,198.64,152.31
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,297.99,226.54
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,431.42,328.35
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,464.03,353.9
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,480.43,365.71
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,558.34,424.82
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,645.16,489.24
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,693.48,522.22
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,740.56,552.4
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,783.48,579.49
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,824.54,605.0
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,861.03,627.83
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,895.01,648.83
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,923.94,665.39
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,949.94,679.97
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,970.97,692.33
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,988.74,702.64
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,1001.7,708.95
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,1011.25,713.19
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,1014.88,714.86
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,1015.04,714.49
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,1010.73,711.91
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1002.93,707.29
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,988.77,697.91
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,971.23,686.55
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,948.01,670.76
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,921.67,653.12
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,891.06,633.72
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,857.72,612.57
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,818.96,587.86
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,778.08,561.65
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,733.57,533.93
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,687.46,504.79
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,637.59,469.76
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,587.15,433.43
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,533.49,394.43
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,479.46,353.99
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,422.43,310.11
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,367.36,266.44
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,309.33,219.76
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,255.45,175.35
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,200.94,130.99
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,151.66,91.91
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,103.6,57.33
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,62.49,33.36
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,33.3,22.21
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.06,15.43
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.85,0.41
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,10.96,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.44,6.14
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,26.11,16.17
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,33.36,22.95
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,67.05,35.26
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,111.69,63.45
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,159.01,99.97
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,211.7,143.75
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,264.39,189.42
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,321.91,238.8
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,299.21,228.48
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,237.7,182.88
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,374.04,288.72
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,541.79,416.01
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,592.93,453.4
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,643.93,490.13
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,541.55,410.84
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,390.29,292.56
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,262.74,197.42
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,129.99,95.55
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,134.25,98.89
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,138.57,102.11
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,116.16,84.77
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,93.68,67.36
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,535.46,408.88
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,968.58,704.1
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,675.03,501.04
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,327.81,241.92
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,680.9,509.33
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,988.15,717.02
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,545.38,412.25
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,84.39,59.78
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,284.84,213.64
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,484.48,360.13
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,342.4,256.13
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,198.99,148.67
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,347.2,262.46
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,488.86,368.02
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,312.9,237.33
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,140.02,104.53
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,166.11,125.49
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,191.9,146.07
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,326.69,252.86
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,444.56,343.14
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,380.46,294.24
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,324.47,251.51
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,216.91,167.94
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,120.51,92.15
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,106.48,81.41
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,92.51,70.48
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,138.05,97.77
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,152.23,96.15
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,104.76,60.48
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,64.24,35.87
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,35.08,24.36
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.14,16.82
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.65,1.23
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.39,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.49,7.55
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.21,20.02
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.56,28.86
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,73.68,42.86
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,118.29,71.75
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,165.95,109.03
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,218.79,153.18
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,271.8,198.97
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,328.48,247.54
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,383.6,294.24
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,440.34,340.92
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,495.73,385.24
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,552.67,429.36
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,604.99,468.83
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,657.13,507.08
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,705.67,542.75
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,753.08,576.31
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,796.34,604.48
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,833.64,628.18
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,869.82,651.94
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,903.56,673.89
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,932.33,691.29
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,958.27,706.73
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,979.34,720.04
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,997.25,731.32
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1009.99,738.11
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1019.42,742.83
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1023.05,745.03
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1023.31,745.19
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1020.33,743.35
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1013.86,739.35
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,999.99,730.62
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,982.81,719.82
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,961.31,706.23
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,936.55,690.5
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,811.5,604.32
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,680.92,506.93
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,754.92,566.9
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,796.06,599.1
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,752.22,570.24
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,706.67,540.01
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,657.55,504.18
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,607.84,467.0
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,553.23,425.79
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,498.61,383.31
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,442.26,337.51
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,386.36,290.78
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,328.21,241.7
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,272.48,193.69
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,214.1,143.63
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,161.04,99.05
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,109.1,60.01
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,63.8,32.8
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,31.53,21.51
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,26.06,16.13
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,12.66,1.02
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.44,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.49,6.86
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,26.69,17.18
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,33.52,23.74
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,69.3,36.31
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,117.59,66.97
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,168.35,106.6
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,226.39,155.13
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,282.61,203.94
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,341.94,254.77
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,399.18,302.43
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,457.7,349.33
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,514.46,393.71
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,571.45,436.61
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,625.13,475.89
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,677.92,513.29
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,726.55,547.05
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,773.64,577.62
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,817.19,604.68
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,858.65,630.03
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,895.32,652.69
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,929.26,673.45
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,958.35,689.65
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,984.37,703.82
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1004.81,715.84
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1021.81,725.81
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1033.85,731.33
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1042.31,734.77
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1045.71,736.67
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1045.52,736.51
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1039.78,733.09
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1030.49,727.64
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1015.72,718.24
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,997.49,706.83
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,973.71,691.33
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,946.87,674.01
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,916.42,656.45
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,883.14,636.97
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,843.37,612.47
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,801.58,586.43
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,756.68,557.55
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,710.13,527.11
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,610.76,455.54
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,519.54,388.87
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,431.76,325.05
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,359.36,271.49
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,342.47,258.7
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,319.13,239.26
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,274.12,203.55
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,230.9,168.77
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,187.25,133.38
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,145.88,100.06
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,106.88,70.57
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,71.76,46.75
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,44.83,32.7
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,31.78,20.74
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.36,3.16
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.44,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.5,6.62
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,27.63,17.87
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,35.3,25.18
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,69.01,37.52
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,115.4,66.94
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,164.27,104.73
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,218.76,149.99
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,273.22,196.66
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,332.67,246.71
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,389.19,293.48
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,447.69,340.26
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,503.79,383.7
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,560.33,425.71
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,612.89,463.26
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,665.2,499.14
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,713.8,531.76
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,761.0,560.99
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,804.86,586.16
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,846.88,609.44
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,883.29,627.72
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,917.01,643.63
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,945.96,656.99
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,971.84,668.18
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,992.64,677.47
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1010.04,684.7
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1022.02,688.58
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1030.46,690.55
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1033.88,691.16
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1033.74,689.98
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1028.09,686.85
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1018.91,681.88
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1004.77,673.24
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,987.2,662.89
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,964.48,649.16
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,938.65,633.71
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,907.41,616.36
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,873.39,597.29
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,835.29,575.61
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,794.98,552.36
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,750.08,527.62
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,703.54,501.35
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,652.5,468.69
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,600.81,434.38
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,546.81,397.25
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,492.35,358.38
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,434.14,315.7
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,377.96,272.78
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,318.87,226.35
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,264.03,181.9
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,208.39,137.1
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,158.2,97.41
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,109.06,61.75
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,67.01,36.59
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,36.35,25.02
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.71,17.86
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.43,2.17
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.03,6.5
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,32.51,21.61
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,45.51,33.57
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,71.72,48.88
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,103.72,71.94
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,138.24,99.06
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,175.53,129.31
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,217.86,163.55
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,263.99,200.73
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,290.81,223.03
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,309.95,238.0
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,351.76,269.69
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,397.86,303.88
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,439.82,333.67
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,482.62,363.38
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,548.58,412.01
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,625.6,467.53
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,618.15,458.5
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,608.01,447.7
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,653.86,479.97
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,700.72,512.27
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,677.85,493.24
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,643.94,467.07
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,674.18,488.65
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,704.17,509.62
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,857.05,621.68
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,986.08,707.69
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,906.23,653.29
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,802.38,576.91
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,852.76,611.65
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,895.19,639.91
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,928.96,667.74
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,942.06,676.79
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,919.62,662.03
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,894.36,645.72
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,807.62,587.58
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,716.25,521.22
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,653.55,478.11
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,599.2,439.86
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,479.83,354.36
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,370.02,273.84
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,321.63,238.97
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,275.13,204.89
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,236.05,176.43
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,197.05,147.6
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,168.29,126.02
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,140.5,105.0
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,134.18,100.8
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,127.33,95.99
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,108.46,81.54
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,90.23,67.4
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,72.73,53.42
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,55.47,39.33
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,40.2,28.12
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,25.08,14.8
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,12.52,1.22
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
