Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,10.96,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,18.07,4.98
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.85,17.53
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,38.09,26.96
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,68.69,38.76
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,112.25,66.0
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,156.34,100.91
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,201.26,138.69
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,256.06,182.74
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,320.25,234.61
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,376.86,281.28
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,434.14,327.34
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,488.94,369.68
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,544.41,410.9
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,596.86,448.73
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,648.03,484.39
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,650.61,480.69
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,630.57,460.92
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,669.44,484.98
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,707.25,507.02
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,798.21,569.94
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,886.55,624.52
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,913.2,638.07
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,936.79,650.36
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,955.33,665.86
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,970.7,679.04
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,883.14,624.4
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,769.64,545.05
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,771.63,547.33
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,772.11,547.78
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,881.58,626.45
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,974.01,686.52
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,780.37,556.95
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,575.06,410.93
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,588.87,422.54
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,600.92,431.48
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,609.79,438.73
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,621.65,447.85
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,547.71,395.83
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,482.83,349.91
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,524.01,381.53
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,551.06,402.06
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,510.2,373.74
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,469.32,345.34
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,403.58,298.75
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,341.54,254.13
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,306.1,228.03
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,270.69,201.23
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,273.59,199.8
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,254.62,178.38
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,202.87,136.31
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,155.4,98.5
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,108.25,64.06
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,69.06,39.89
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.14,27.12
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,30.24,18.95
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.53,5.22
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.48,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,19.88,5.64
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,34.6,22.91
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,49.64,36.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,74.91,51.87
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,105.31,73.47
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,138.2,98.17
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,175.8,127.66
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,220.58,163.13
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,271.07,203.29
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,318.61,241.4
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,366.82,279.25
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,379.28,289.03
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,381.21,289.62
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,427.81,323.94
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,480.3,361.84
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,516.21,386.56
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,551.8,410.66
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,607.38,449.83
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,665.95,490.35
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,667.78,489.29
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,665.16,485.33
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,648.23,472.24
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,634.59,461.3
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,646.36,468.88
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,657.21,475.71
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,677.75,488.74
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,697.58,501.15
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,738.25,529.09
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,770.24,550.97
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,702.89,503.92
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,642.76,461.59
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,649.03,466.63
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,653.99,470.44
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,588.8,424.81
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,518.07,375.18
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,557.88,405.58
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,587.22,428.04
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,525.79,384.48
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,466.81,342.59
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,485.65,357.88
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,503.17,371.4
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,539.69,400.4
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,556.59,413.98
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,431.51,322.02
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,324.73,242.88
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,246.61,184.93
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,177.85,133.4
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,123.05,91.79
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,69.8,50.5
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,59.53,42.57
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,49.26,34.46
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,39.01,26.19
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,28.76,17.79
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,20.4,11.53
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.04,4.17
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.48,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.95,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.58,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,16.71,3.58
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,33.13,21.72
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,49.17,36.19
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,70.83,50.77
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,95.18,69.23
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,123.61,91.47
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,154.76,116.3
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,208.91,156.03
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,280.2,210.64
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,339.7,257.44
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,411.61,313.58
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,426.78,326.55
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,423.97,324.18
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,478.39,364.43
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,540.49,409.08
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,587.53,442.45
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,636.02,476.25
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,648.01,480.99
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,649.33,478.37
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,715.8,524.53
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,780.7,568.3
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,692.28,502.59
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,593.76,429.93
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,687.63,496.39
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,776.91,556.72
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,794.35,567.24
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,810.48,577.52
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,811.36,577.72
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,810.43,576.96
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,822.31,584.27
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,838.14,593.83
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,850.56,602.59
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,860.22,609.64
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,815.83,579.9
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,770.71,549.98
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,641.9,461.81
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,520.13,376.19
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,655.31,478.55
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,755.09,550.63
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,712.22,521.93
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,668.08,492.11
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,534.8,396.05
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,417.15,309.33
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,208.59,156.43
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.29,1.73
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,207.52,156.65
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,365.16,268.11
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,309.83,222.56
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,257.3,179.45
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,204.34,135.53
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,154.84,95.25
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,107.14,60.24
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,66.19,35.38
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,33.94,22.8
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,26.75,16.16
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.84,3.93
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,10.96,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,18.1,4.01
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.28,17.78
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.06,26.88
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,66.73,38.6
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,109.75,65.63
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,154.6,99.65
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,204.91,140.79
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,198.33,146.93
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,161.18,124.31
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,168.74,130.0
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,175.37,134.65
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,160.83,122.6
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,145.31,109.84
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,140.37,105.47
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,135.36,101.09
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,143.54,107.21
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,151.87,113.42
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,189.12,141.52
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,226.83,169.47
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,235.31,175.52
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,243.84,181.68
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,197.1,146.07
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,150.18,110.24
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,153.2,112.51
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,156.2,114.69
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,347.31,257.17
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,537.92,391.55
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,649.9,470.09
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,760.61,545.71
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,514.67,375.25
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,264.15,193.34
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,393.22,288.31
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,515.8,374.41
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,718.34,522.35
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,885.92,638.35
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,710.42,516.96
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,538.37,393.49
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,512.51,377.02
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,486.38,359.35
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,590.64,441.1
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,663.96,498.18
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,525.52,395.76
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,402.79,303.54
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,446.46,339.07
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,464.34,352.72
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,410.55,310.43
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,357.12,267.87
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,304.28,225.37
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,254.79,184.88
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,204.28,143.49
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,158.59,106.81
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,114.61,74.13
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,78.97,50.97
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,48.51,35.39
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,34.79,22.99
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,20.29,6.13
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,10.96,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.11,4.19
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.3,19.61
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,42.02,30.52
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,70.39,42.83
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,112.46,69.43
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,157.86,103.29
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,209.01,144.46
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,260.86,188.1
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,316.65,234.63
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,371.51,279.66
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,429.43,325.81
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,483.76,367.74
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,539.7,409.3
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,592.64,447.6
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,645.91,484.91
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,694.55,517.78
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,742.1,548.37
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,784.85,574.27
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,825.51,598.4
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,793.75,574.33
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,742.5,534.98
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,800.14,573.01
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,858.21,609.58
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,835.61,592.71
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,808.97,573.97
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,808.72,573.03
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,812.56,574.36
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,822.82,581.1
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,837.34,590.4
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,821.59,580.26
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,810.16,573.07
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,797.91,565.57
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,784.01,557.02
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,763.79,544.33
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,742.2,530.75
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,717.45,515.03
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,691.58,498.47
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,755.9,548.36
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,788.98,573.79
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,747.94,548.38
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,702.01,519.35
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,572.39,425.72
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,456.43,340.18
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,489.01,366.29
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,495.53,370.27
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,439.2,326.39
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,382.38,281.22
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,324.84,234.68
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,269.93,189.18
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,214.56,143.41
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,163.57,101.96
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,113.36,64.73
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,70.1,38.04
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,36.24,25.13
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,29.62,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,18.08,4.95
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.05,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,17.55,2.94
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,32.65,21.63
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,45.92,33.99
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,67.84,48.82
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,94.04,68.8
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,121.88,90.64
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,151.74,114.36
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,176.83,135.06
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,199.74,153.41
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,225.77,173.41
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,251.5,192.66
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,376.27,288.04
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,528.52,402.16
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,489.88,370.71
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,416.37,312.37
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,444.68,332.03
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,472.96,350.82
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,592.52,436.84
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,724.41,527.2
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,755.63,546.54
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,786.34,566.02
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,857.63,612.84
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,926.17,652.51
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,946.19,663.08
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,963.17,672.26
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,869.16,608.15
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,756.31,527.18
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,878.69,613.73
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,987.4,681.56
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,980.0,675.87
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,969.46,669.77
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,955.73,661.09
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,938.97,650.68
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,916.44,636.28
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,891.18,620.3
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,731.03,516.16
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,570.32,404.85
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,558.6,399.38
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,545.04,391.33
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,495.15,358.19
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,447.15,325.97
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,369.94,271.59
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,301.53,222.51
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,234.57,174.2
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,169.43,126.03
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,240.21,180.1
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,293.85,218.18
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,253.04,186.63
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,214.1,156.47
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,174.99,126.16
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,139.58,98.83
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,105.48,73.16
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,75.05,51.4
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,50.0,36.32
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,33.89,22.06
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,20.3,6.14
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.77,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.2,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.05,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,29.21,18.43
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,45.62,33.31
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,64.06,46.84
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,83.46,62.26
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,106.54,80.42
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,131.24,99.72
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,86.9,64.95
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.27
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,85.62,64.39
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,134.62,103.18
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,132.57,101.1
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,130.43,99.11
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,194.56,148.75
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,260.27,198.18
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,208.08,157.84
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,154.68,116.48
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,176.17,132.76
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,197.9,148.87
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,235.88,177.01
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,274.24,204.93
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,281.52,209.59
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,288.78,214.35
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,273.99,203.23
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,259.07,192.1
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,326.63,241.14
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,403.41,295.16
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,410.64,299.67
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,417.6,304.39
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,498.43,361.95
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,578.49,417.18
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,665.15,477.71
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,747.28,533.48
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,764.94,545.08
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,784.5,558.19
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,526.63,383.86
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,269.84,198.49
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,443.91,329.25
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,601.21,439.66
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,655.45,480.48
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,683.35,502.86
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,635.06,468.71
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,585.85,433.9
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,534.14,396.37
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,482.51,357.81
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,427.87,315.97
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,372.58,272.4
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,295.71,214.54
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,233.92,168.81
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,189.74,133.08
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,147.81,99.3
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,111.41,68.22
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,68.62,36.78
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,34.38,23.51
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,27.68,17.19
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.27,4.46
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.54,1.25
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.38,16.14
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,36.68,25.79
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,63.6,36.06
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,106.28,62.01
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,151.87,95.93
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,203.66,137.76
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,255.9,181.97
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,311.74,228.89
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,365.95,273.49
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,422.17,318.3
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,477.42,361.63
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,532.13,403.07
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,583.68,439.9
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,634.83,474.94
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,682.44,505.75
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,728.94,533.62
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,722.06,522.49
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,695.25,497.51
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,788.0,561.54
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,878.65,616.31
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,906.45,629.41
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,931.29,641.29
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,842.67,583.44
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,725.11,501.72
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,695.09,483.42
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,670.61,467.32
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,740.38,514.43
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,801.49,554.31
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,778.94,539.28
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,755.16,524.33
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,866.16,602.2
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,949.54,654.13
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,860.92,597.4
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,763.45,531.16
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,656.73,460.56
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,555.38,391.71
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,590.31,417.27
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,612.96,432.91
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,329.52,239.84
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,54.07,36.1
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,254.77,189.96
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,441.6,321.23
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,413.18,300.89
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,382.27,280.15
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,336.95,247.87
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,293.26,215.92
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,253.02,186.02
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,214.55,156.65
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,194.25,136.62
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,161.11,105.14
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,115.29,71.57
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,76.31,46.66
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,44.2,31.63
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,34.8,22.91
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.68,6.37
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.67,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.72,0.65
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.61,19.65
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,42.09,30.51
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,67.99,42.91
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,107.77,68.32
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,150.75,100.69
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,199.31,139.84
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,247.65,180.01
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,301.87,224.68
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,267.63,204.23
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,204.36,157.06
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,226.25,173.43
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,248.29,189.34
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,207.17,157.05
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,166.03,124.77
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,176.81,132.82
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,187.73,140.78
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,208.13,155.58
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,228.73,170.28
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,259.39,192.49
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,290.32,214.5
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,472.54,344.71
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,647.55,460.08
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,674.8,474.59
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,701.64,490.2
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,614.57,430.12
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,516.48,362.97
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,362.19,259.16
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,204.21,147.59
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,267.79,194.4
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,331.53,238.97
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,554.27,395.19
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,763.51,530.43
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,639.1,446.19
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,518.86,365.79
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,572.48,406.1
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,614.46,436.71
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,416.92,302.33
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,218.95,160.29
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,123.83,90.29
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,29.81,17.88
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,27.93,16.53
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,26.05,15.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,24.18,13.71
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,22.31,12.31
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,209.78,158.91
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,363.34,267.1
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,307.55,222.45
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,257.0,182.45
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,205.83,142.08
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,160.81,107.18
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,116.05,74.32
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,77.97,49.37
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,48.14,34.93
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.77,22.89
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,20.28,6.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.74,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.4,15.96
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.64,25.59
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,62.39,36.41
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,104.68,62.59
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,148.87,95.6
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,199.21,136.47
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,210.22,155.52
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,194.06,149.13
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,220.05,169.47
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,245.85,189.12
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,266.65,204.47
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,286.65,218.86
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,381.09,290.23
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,487.05,368.18
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,525.29,394.08
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,563.41,419.66
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,598.87,442.89
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,633.92,465.4
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,753.27,552.32
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,869.19,629.73
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,900.17,646.29
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,928.7,661.83
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,950.87,674.56
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,970.0,685.39
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,984.1,692.28
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,995.03,697.3
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,1000.18,699.66
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,1002.02,700.12
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,998.09,696.37
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,990.85,690.75
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,977.88,682.54
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,961.67,672.47
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,942.17,660.45
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,919.45,646.51
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,889.78,628.24
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,857.44,608.31
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,821.53,586.54
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,783.26,563.06
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,739.19,535.1
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,695.59,507.02
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,646.5,473.29
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,596.48,438.12
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,484.65,356.93
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,388.25,286.24
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,328.08,242.49
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,272.63,201.53
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,250.89,184.17
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,222.36,160.26
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,181.92,128.25
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,143.58,98.05
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,111.67,68.99
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,69.47,36.55
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,34.4,23.07
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,27.7,16.85
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.27,4.16
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.58,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
