Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.53,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.77,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,26.04,15.67
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.9,25.05
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,62.21,36.09
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,104.11,61.48
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,148.95,94.92
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,199.34,135.65
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,250.43,178.7
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,305.41,224.8
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,358.36,268.35
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,413.3,312.12
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,466.99,353.69
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,521.66,394.43
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,573.35,431.67
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,624.14,466.95
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,671.77,499.51
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,718.46,530.15
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,757.0,552.62
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,792.37,572.52
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,828.09,592.25
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,861.68,609.84
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,890.27,623.11
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,916.2,634.27
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,936.9,643.11
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,954.67,649.96
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,967.49,654.82
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,977.19,657.96
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,981.27,659.03
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,982.16,658.48
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,974.96,652.14
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,964.69,644.39
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,951.42,638.8
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,935.18,631.81
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,913.64,621.77
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,889.33,610.04
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,689.45,482.43
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,484.32,342.11
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,537.64,382.68
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,583.5,415.37
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,638.66,457.81
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,671.22,484.11
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,623.07,451.27
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,574.47,418.16
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,508.49,370.89
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,445.76,325.3
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,381.6,278.14
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,324.78,235.84
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,277.63,200.71
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,234.5,167.61
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,190.52,133.59
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,149.82,102.11
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,110.67,73.18
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,76.17,49.66
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,47.34,34.1
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.25,21.52
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,20.38,5.89
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.48,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.92,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.31,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.7,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.55,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.41,0.51
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.26,2.06
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,57.19,41.49
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,102.83,78.27
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,137.66,105.42
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,173.46,132.84
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,143.23,108.53
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,111.83,83.45
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,125.44,93.7
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,139.11,103.78
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,178.35,133.66
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,218.22,163.51
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,194.15,144.64
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,169.84,125.83
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,143.56,105.68
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,117.08,85.3
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,127.48,93.23
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,137.95,101.1
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,157.0,115.5
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,176.17,129.88
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,176.83,129.99
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,177.43,130.13
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,171.78,125.85
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,166.07,121.55
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,209.41,153.79
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,252.78,185.43
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,301.43,220.45
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,349.97,254.78
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,321.03,233.93
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,292.25,213.52
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,310.87,227.38
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,335.01,244.85
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,356.73,260.83
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,377.24,275.89
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,374.98,275.67
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,371.53,274.7
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,254.34,189.62
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,139.95,103.72
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,106.73,78.84
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,73.59,53.23
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,72.17,52.34
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,70.75,51.41
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,62.33,44.95
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,53.93,38.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,45.99,32.13
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,38.07,25.76
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,30.16,19.27
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,22.25,12.69
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,15.75,7.78
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.26,2.0
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,21.35,11.76
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,35.0,24.37
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,51.84,37.39
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,69.08,51.86
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,87.98,67.26
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,107.49,82.86
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,133.72,103.33
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,161.69,125.01
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,110.01,83.61
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.34
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,103.62,77.94
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,153.31,116.48
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,126.68,95.06
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,99.84,73.67
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,181.13,136.72
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,263.79,198.93
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,258.06,193.61
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,252.07,188.47
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,307.56,229.06
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,370.58,274.03
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,382.65,281.77
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,394.75,289.73
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,414.39,303.42
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,433.9,316.94
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,486.18,353.53
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,538.69,389.55
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,528.86,382.37
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,518.5,375.21
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,546.83,394.82
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,574.42,413.56
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,643.46,462.66
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,708.78,508.19
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,672.3,483.62
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,642.89,464.17
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,597.07,432.81
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,552.23,401.87
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,625.92,458.06
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,686.91,503.59
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,643.71,473.39
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,600.06,443.17
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,585.26,434.35
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,564.48,420.36
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,513.55,382.82
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,463.49,345.27
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,409.58,304.12
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,358.99,264.42
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,306.13,222.74
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,256.51,182.91
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,206.41,142.65
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,160.45,106.18
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,115.78,73.33
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,77.72,48.46
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,46.71,33.56
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,33.3,21.53
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.51,5.06
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.58,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.18,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.49,14.03
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.41,23.5
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,58.51,33.41
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,99.66,57.69
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,143.76,89.82
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,194.46,130.3
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,245.24,173.15
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,299.83,219.1
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,353.33,263.71
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,410.54,310.08
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,464.14,352.38
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,518.6,393.98
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,569.73,431.91
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,620.73,468.6
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,668.55,502.82
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,712.89,532.95
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,756.22,560.38
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,794.65,584.08
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,826.34,604.21
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,859.71,625.39
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,887.87,642.0
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,913.29,656.75
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,933.93,669.43
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,951.54,680.21
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,963.61,686.44
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,972.48,690.72
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,976.68,693.21
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,977.67,693.79
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,914.96,651.15
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,835.56,591.82
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,819.34,583.15
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,801.39,572.88
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,851.22,612.21
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,886.21,637.71
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,628.23,459.77
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,367.3,267.25
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,420.08,307.34
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,474.76,347.15
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,495.29,364.2
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,514.41,380.04
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,339.58,253.0
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,175.74,129.75
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,99.3,72.02
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,23.24,12.77
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,30.67,18.75
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,38.1,24.75
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,45.08,30.47
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,52.06,36.25
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,44.13,30.05
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,36.21,23.77
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,29.23,18.14
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,22.25,12.41
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,15.75,7.58
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.26,1.88
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.58,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.19,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.91,14.27
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,35.21,24.15
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,58.22,33.9
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,99.7,58.71
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,143.03,90.25
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,193.19,130.31
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,226.84,164.6
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,243.95,183.29
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,314.04,236.08
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,406.24,306.67
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,459.4,347.99
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,514.26,389.28
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,565.34,426.44
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,616.17,462.16
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,663.1,495.31
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,709.05,526.65
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,750.75,552.46
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,790.51,576.59
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,826.48,599.48
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,854.87,617.33
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,881.66,632.91
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,912.27,650.85
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,843.32,602.55
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,753.0,535.62
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,867.4,619.06
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,963.58,682.06
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,967.72,683.61
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,968.74,684.2
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,765.09,548.9
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,525.43,377.28
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,547.94,394.86
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,577.36,415.57
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,575.46,414.77
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,572.56,413.49
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,620.84,449.57
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,669.66,485.05
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,735.32,536.57
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,768.07,562.14
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,726.12,534.34
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,682.53,505.73
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,635.93,473.03
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,586.7,437.59
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,534.58,399.83
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,482.49,360.93
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,427.23,317.98
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,373.37,274.88
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,316.34,228.67
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,263.23,184.55
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,209.14,139.83
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,159.48,99.41
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,110.79,62.94
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,68.86,36.55
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,33.58,22.59
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,26.87,16.26
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.23,1.29
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.86,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.55,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.37,5.79
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,23.19,13.99
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,34.83,22.97
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,46.48,32.71
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,59.37,43.29
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,72.26,53.67
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,67.93,49.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,78.68,57.98
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,94.01,69.83
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,135.25,102.06
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,177.08,134.25
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,294.39,224.25
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,422.82,319.6
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,557.82,421.74
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,708.14,531.58
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,755.7,561.7
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,799.99,589.62
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,835.91,612.55
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,869.42,633.77
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,898.45,650.62
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,924.68,665.55
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,887.7,640.22
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,827.37,593.51
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,722.16,519.06
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,611.01,438.91
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,575.5,414.82
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,547.81,395.44
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,573.62,414.27
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,607.05,437.98
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,503.67,365.6
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,409.85,298.7
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,484.27,353.6
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,563.62,410.5
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,526.49,385.04
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,483.34,355.51
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,475.84,351.87
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,472.67,351.1
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,484.98,362.33
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,492.66,369.92
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,365.76,276.3
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,242.08,182.9
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,281.41,214.53
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,314.3,240.27
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,186.34,142.03
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,67.95,49.13
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,84.15,62.52
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,99.84,75.47
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,85.42,64.03
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,71.09,52.51
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,57.3,41.34
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,43.63,30.06
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,31.58,21.05
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,19.48,10.27
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.73,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,8.1,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.42,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.77,13.28
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.72,23.06
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,56.24,32.53
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,96.94,56.32
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,127.37,87.78
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,136.35,102.98
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,200.05,146.41
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,295.75,218.58
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,320.95,243.38
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,325.64,249.17
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,409.25,313.57
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,513.86,393.28
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,565.07,430.41
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,615.86,466.2
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,662.86,499.91
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,708.95,532.08
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,751.72,559.22
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,792.96,584.92
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,829.13,608.08
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,857.69,626.06
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,885.06,641.94
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,909.54,655.82
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,839.68,605.98
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,741.2,532.0
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,863.25,621.26
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,967.33,689.74
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,830.08,595.34
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,659.91,471.98
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,821.39,591.09
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,957.74,684.05
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,861.89,618.57
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,757.44,543.71
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,729.64,525.77
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,701.05,506.71
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,664.85,481.98
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,628.72,457.18
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,612.2,446.94
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,593.67,435.07
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,642.31,474.01
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,668.61,495.85
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,413.69,311.02
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,180.15,133.19
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,246.44,185.03
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,306.32,230.26
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,351.63,263.66
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,366.15,270.57
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,311.5,226.54
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,259.96,184.45
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,207.81,142.07
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,159.22,103.17
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,113.03,68.85
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,73.85,43.59
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.37,28.24
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.29,18.98
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.24,1.78
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.63,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.47,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,24.19,13.47
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,35.34,24.41
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,56.8,33.43
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,98.1,57.85
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,131.88,90.34
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,148.76,110.58
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,178.3,135.17
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,207.1,158.64
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,292.63,222.05
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,407.4,309.24
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,424.42,323.47
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,418.89,318.6
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,475.19,360.42
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,540.39,407.56
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,622.69,469.58
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,713.24,535.77
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,712.11,529.88
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,690.95,509.56
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,707.82,520.02
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,715.56,524.0
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,755.51,550.06
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,789.32,571.59
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,785.15,567.38
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,784.69,565.78
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,803.28,578.59
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,820.47,590.35
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,841.99,604.48
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,855.26,613.29
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,850.25,610.03
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,843.2,605.63
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,819.16,589.7
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,787.61,568.98
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,799.86,577.45
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,802.82,579.55
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,771.46,558.99
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,738.54,537.47
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,696.29,509.07
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,654.09,480.4
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,684.68,506.59
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,693.69,516.64
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,646.58,483.03
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,598.21,448.07
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,544.87,409.27
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,491.67,369.4
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,407.01,304.75
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,335.68,250.09
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,308.13,225.6
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,269.46,189.98
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,214.13,144.02
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,163.25,102.48
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,113.71,65.41
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,71.1,38.44
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,35.09,23.94
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,27.97,17.16
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.66,0.72
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.05,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,27.05,15.55
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,36.17,25.08
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,57.66,34.56
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,98.29,58.48
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,143.68,91.81
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,194.34,132.44
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,245.45,175.36
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,300.82,221.73
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,354.69,265.94
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,411.05,310.73
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,447.87,339.82
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,473.45,358.87
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,546.39,412.94
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,625.64,470.07
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,674.12,503.73
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,721.68,536.08
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,764.74,562.67
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,806.14,587.69
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,843.04,610.15
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,877.68,630.91
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,906.41,646.39
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,932.25,659.9
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,953.53,672.4
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,963.6,677.99
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,983.92,690.15
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,992.78,695.16
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,996.79,696.72
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,997.48,696.39
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,990.12,690.56
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,988.42,688.4
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,916.66,643.21
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,831.31,583.15
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,884.13,624.32
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,913.69,643.82
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,818.49,582.26
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,718.65,512.39
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,758.86,544.98
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,774.76,557.52
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,734.59,531.58
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,689.39,502.31
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,639.62,468.17
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,589.44,432.99
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,536.6,394.75
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,483.17,355.14
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,426.74,312.6
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,372.11,270.19
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,316.27,226.19
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,263.29,183.4
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,209.67,140.0
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,161.07,101.29
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,113.28,66.2
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,71.71,39.94
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.3,25.42
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.75,17.51
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.47,0.64
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.67,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,13.34,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.83,12.86
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,36.17,25.05
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,56.82,34.94
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,95.67,58.32
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,138.21,89.41
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,188.74,129.77
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,238.1,170.76
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,291.78,215.04
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,344.32,257.87
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,399.62,301.56
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,452.7,342.6
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,507.03,383.13
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,558.05,420.14
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,609.2,456.05
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,656.5,487.88
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,703.1,518.23
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,745.83,544.29
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,787.04,568.42
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,823.39,589.53
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,857.6,608.9
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,886.37,624.65
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,912.45,638.65
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,872.39,610.44
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,817.2,569.25
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,837.15,582.19
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,855.33,593.16
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,682.49,478.62
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,496.66,351.58
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,593.98,420.06
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,680.76,477.66
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,737.64,515.72
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,782.85,546.06
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,842.22,588.57
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,882.19,616.26
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,782.41,550.77
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,681.74,482.5
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,656.12,467.65
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,628.96,450.76
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,629.4,453.63
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,617.41,447.64
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,598.78,436.59
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,569.75,417.81
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,465.91,344.04
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,378.28,280.89
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,333.75,248.52
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,290.71,216.25
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,223.12,166.26
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,166.58,124.72
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,139.32,103.68
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,113.39,83.45
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,88.55,64.29
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,65.63,46.6
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,47.17,33.87
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,29.99,18.63
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.32,0.56
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
