Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.81,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.63,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,22.57,11.59
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,37.1,25.6
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,54.95,39.12
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,74.57,54.86
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,95.48,71.31
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,118.91,89.65
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,171.07,127.69
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,236.91,177.11
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,306.77,229.13
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,397.45,297.64
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,450.31,338.61
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,504.47,379.55
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,503.97,377.6
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,480.35,357.75
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,544.46,403.61
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,619.93,455.55
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,650.55,474.34
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,678.67,491.44
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,769.72,556.43
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,858.49,613.72
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,887.9,630.75
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,914.64,646.65
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,936.22,659.96
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,954.76,671.47
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,968.7,678.86
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,979.44,684.37
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,983.96,686.91
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,985.19,687.59
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,894.42,629.61
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,781.99,550.68
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,879.46,623.05
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,948.38,668.08
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,927.93,655.61
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,904.41,642.09
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,875.79,624.77
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,844.53,605.72
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,808.3,583.75
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,769.99,560.17
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,645.38,473.44
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,525.6,385.89
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,569.17,422.14
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,586.01,437.05
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,478.0,357.41
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,388.46,290.86
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,366.27,274.19
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,338.41,251.48
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,289.48,212.67
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,241.67,173.92
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,194.49,135.68
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,150.55,100.35
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,107.99,68.11
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,70.56,42.8
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,39.22,27.23
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.92,16.91
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,15.14,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,25.82,13.86
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,39.46,27.63
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,57.96,36.89
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,95.78,59.89
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,136.82,89.26
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,184.84,126.62
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,233.59,166.73
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,288.83,212.18
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,340.89,254.51
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,396.32,298.5
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,449.62,340.04
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,504.43,381.5
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,517.58,388.9
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,512.99,382.28
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,573.1,425.64
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,633.09,467.91
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,709.64,521.92
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,789.3,575.01
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,826.18,597.57
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,860.96,618.83
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,891.93,636.55
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,920.4,652.53
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,941.97,664.98
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,960.54,675.57
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,974.5,682.4
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,985.28,687.33
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,981.29,684.15
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,992.12,690.36
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,981.24,683.62
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,976.18,680.77
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,963.34,672.65
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,947.34,662.73
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,926.86,650.56
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,903.43,636.59
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,874.47,618.69
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,848.2,602.51
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,811.06,579.66
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,771.86,555.34
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,728.55,528.8
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,683.85,500.25
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,635.0,466.45
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,585.66,431.56
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,532.15,392.9
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,479.27,353.66
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,423.6,311.34
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,369.62,269.13
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,314.02,225.13
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,261.55,182.68
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,207.87,139.49
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,159.46,101.14
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,111.28,65.89
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,71.64,40.91
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,38.14,26.06
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.79,17.37
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,12.39,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.91,10.53
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.13,22.06
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,52.45,30.61
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,93.5,54.06
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,136.61,84.77
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,186.5,124.05
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,237.57,166.42
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,292.95,212.33
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,346.64,256.05
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,402.9,300.5
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,457.02,342.44
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,512.96,384.34
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,565.09,421.4
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,617.29,457.22
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,665.83,490.74
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,713.43,522.28
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,756.5,548.46
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,793.91,570.53
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,830.7,593.14
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,865.21,614.1
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,894.88,631.07
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,921.87,646.28
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,943.66,659.57
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,962.37,671.05
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,975.49,679.15
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,985.35,685.4
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,990.44,688.82
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,992.21,690.35
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,987.16,686.38
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,978.86,680.56
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,966.4,673.67
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,950.73,664.86
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,929.62,652.67
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,905.59,638.66
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,876.88,621.25
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,845.57,602.13
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,813.39,582.67
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,774.14,558.36
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,730.96,531.75
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,686.32,503.23
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,590.34,434.01
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,500.58,368.46
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,456.06,337.55
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,411.47,305.52
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,355.81,264.0
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,304.31,225.02
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,262.0,192.7
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,220.89,160.54
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,180.13,128.06
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,141.5,97.38
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,104.53,69.54
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,71.41,46.31
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,43.6,30.69
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,29.4,17.88
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,15.11,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.94,10.39
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.96,22.93
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,52.95,31.97
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,91.93,54.53
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,135.72,86.1
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,185.11,125.11
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,234.81,166.02
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,288.88,210.24
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,342.37,253.51
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,398.67,297.68
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,452.33,338.88
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,507.27,379.63
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,559.14,416.0
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,611.08,451.05
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,659.29,484.61
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,706.68,516.91
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,754.11,546.82
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,798.28,574.07
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,835.12,597.04
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,869.56,618.41
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,845.13,600.6
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,795.88,561.93
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,885.14,625.84
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,963.58,674.11
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,974.99,680.03
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,982.97,684.6
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,987.6,687.24
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,988.91,687.97
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,981.3,683.36
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,970.49,676.95
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,957.73,668.9
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,941.84,659.0
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,926.05,649.27
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,900.23,633.32
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,870.8,616.43
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,838.88,597.86
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,766.69,550.82
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,695.43,501.1
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,614.43,446.01
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,535.8,391.51
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,523.77,384.93
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,509.75,375.88
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,312.64,233.75
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,135.05,99.82
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,199.84,150.6
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,255.59,192.35
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,221.32,165.96
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,187.99,140.17
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,155.06,114.42
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,123.78,89.83
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,94.31,67.08
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,67.47,46.88
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,46.64,33.42
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,30.15,18.51
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,15.62,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.39,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,21.15,9.49
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.61,20.93
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,50.28,29.7
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,90.74,53.12
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,84.1,54.99
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,53.93,39.05
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,45.53,32.02
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,24.99
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,55.34,39.64
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,73.56,54.06
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,117.13,88.33
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,161.02,122.0
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,134.79,100.78
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,108.26,79.61
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,173.73,129.88
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,240.31,179.6
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,401.79,299.06
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,562.61,411.66
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,544.16,395.71
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,521.8,378.3
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,488.03,353.38
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,459.44,331.96
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,532.12,382.97
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,614.67,438.71
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,434.13,314.27
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,255.14,186.06
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,233.64,170.99
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,212.1,155.21
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,439.88,320.89
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,654.0,465.32
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,750.81,532.01
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,841.21,594.0
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,782.71,554.72
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,731.68,521.15
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,679.67,486.47
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,628.92,452.21
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,651.42,471.14
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,671.91,487.57
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,599.65,438.12
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,538.03,395.71
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,360.94,269.41
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,196.26,146.44
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,120.07,89.18
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,44.65,30.23
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,46.5,31.9
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,48.35,33.51
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,42.75,29.18
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,37.15,24.8
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,31.09,19.92
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,25.04,14.99
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,19.93,10.78
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.82,6.52
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.18,2.97
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.55,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.77,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.98,8.31
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.88,20.29
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,49.72,28.91
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,90.0,51.27
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,134.16,82.63
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,185.33,122.95
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,237.44,166.1
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,293.86,212.54
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,315.69,234.9
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,315.33,237.29
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,405.49,304.43
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,518.72,386.71
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,572.18,423.9
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,625.98,460.58
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,675.46,491.76
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,721.38,518.36
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,766.95,544.08
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,811.31,568.41
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,848.87,588.88
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,883.97,607.65
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,914.13,624.21
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,941.38,639.04
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,963.65,652.27
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,982.69,663.74
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,996.46,672.25
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,1006.79,678.94
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,1011.67,681.49
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,1013.05,682.2
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,1007.97,679.02
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,999.46,674.01
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,987.07,668.18
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,971.33,660.44
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,949.95,649.36
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,925.47,636.41
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,799.38,557.74
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,666.11,467.04
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,744.5,526.91
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,788.43,558.67
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,745.0,532.45
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,699.95,505.66
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,652.11,473.93
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,601.22,439.05
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,547.65,401.27
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,494.17,362.35
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,437.29,319.97
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,380.45,276.13
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,322.67,230.51
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,267.64,185.85
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,212.1,140.71
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,161.15,99.74
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,110.97,62.67
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,68.13,35.94
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,32.89,21.76
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,25.67,14.69
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,20.01,7.9
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.91,20.25
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,49.41,29.12
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,90.79,52.76
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,134.14,83.55
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,184.14,122.81
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,235.17,165.02
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,290.57,210.66
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,344.71,254.37
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,401.59,298.79
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,456.23,340.08
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,512.07,380.48
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,564.9,416.25
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,617.39,450.06
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,666.03,482.14
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,713.73,512.26
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,757.95,537.28
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,800.64,560.73
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,833.08,579.38
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,867.33,599.12
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,896.84,614.55
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,923.58,628.23
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,945.49,642.32
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,964.33,654.73
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,977.55,663.53
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,987.52,670.42
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,992.2,675.54
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,993.56,678.69
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,986.98,677.78
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,977.18,674.77
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,963.91,667.06
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,947.51,657.54
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,892.87,624.42
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,826.32,578.62
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,842.24,596.12
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,842.57,600.04
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,767.46,551.16
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,693.32,499.77
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,692.22,502.78
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,677.22,495.43
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,512.22,377.21
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,366.17,269.52
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,436.12,324.28
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,473.24,351.57
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,373.78,277.1
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,293.35,217.29
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,252.27,185.92
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,212.74,155.04
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,173.82,124.28
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,136.64,94.84
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,108.36,69.98
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,71.18,41.4
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.53,25.57
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.52,15.25
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.38,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.64,7.1
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.13
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,48.95,28.59
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,90.6,52.01
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,135.43,83.97
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,187.16,124.97
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,238.7,168.05
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,294.59,214.75
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,349.49,259.7
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,407.05,305.33
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,461.57,347.54
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,517.77,389.38
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,515.86,385.96
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,490.09,364.05
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,599.5,444.49
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,718.12,527.52
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,690.01,500.87
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,636.72,457.75
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,689.57,493.34
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,751.39,532.76
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,758.5,532.88
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,755.81,527.37
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,866.84,601.75
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,961.03,656.56
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,974.14,660.32
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,984.02,663.31
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,781.93,535.85
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,536.35,369.85
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,663.81,456.37
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,788.14,532.98
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,884.13,595.89
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,950.94,635.23
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,824.32,556.47
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,687.66,466.37
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,781.01,535.4
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,849.02,581.44
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,811.35,559.22
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,771.8,537.07
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,728.62,511.51
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,684.06,483.96
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,634.49,452.41
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,584.76,419.78
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,531.42,383.95
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,478.55,347.14
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,422.28,305.94
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,368.32,265.16
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,312.3,222.29
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,259.54,180.75
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,204.27,137.26
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,156.76,100.36
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,110.38,66.8
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,71.42,42.09
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.73,26.41
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.62,16.69
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.68,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.85,6.08
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.19,19.52
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,47.93,28.25
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,89.34,51.71
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,133.15,82.78
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,184.42,123.31
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,236.32,166.44
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,292.81,213.26
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,347.97,258.46
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,406.11,304.65
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,461.76,347.89
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,519.26,390.93
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,573.41,430.07
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,627.75,467.98
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,678.18,502.89
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,727.71,535.6
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,772.34,562.78
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,811.23,585.76
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,849.08,609.01
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,884.58,630.55
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,914.76,647.27
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,942.09,662.1
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,964.51,674.59
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,983.77,685.12
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,997.32,691.45
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,1007.5,695.83
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,1012.81,698.79
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,1014.7,699.85
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,1012.74,698.72
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,1007.27,695.62
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,994.38,688.15
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,978.12,678.77
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,956.25,666.03
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,931.32,651.45
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,902.02,634.14
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,869.97,615.05
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,832.77,593.05
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,793.35,569.35
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,670.1,486.73
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,549.68,401.35
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,590.87,435.28
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,605.92,448.55
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,451.56,336.23
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,321.82,240.12
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,369.77,275.86
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,382.48,280.82
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,324.33,233.92
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,269.07,188.55
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,212.83,142.41
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,161.4,100.79
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,110.98,63.41
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,68.12,36.59
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,33.18,22.08
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,24.21,13.35
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.63,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,18.07,4.98
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.44,18.85
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,47.01,27.54
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,88.66,50.93
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,132.94,82.01
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,184.38,121.85
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,235.97,164.16
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,291.99,209.84
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,347.38,254.07
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,405.45,298.83
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,460.99,340.54
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,518.3,381.91
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,571.18,419.19
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,623.89,455.17
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,614.3,445.12
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,581.09,418.78
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,643.09,460.73
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,703.41,499.83
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,787.84,556.62
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,873.36,609.53
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,807.88,563.32
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,718.82,500.01
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,755.93,525.25
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,792.99,548.83
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,806.76,556.41
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,818.88,563.23
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,918.55,630.35
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,1002.29,680.76
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,889.98,610.3
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,764.8,526.97
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,876.67,606.38
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,967.97,663.67
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,946.74,649.76
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,922.39,635.38
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,794.92,554.85
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,666.01,467.19
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,636.8,450.4
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,606.61,431.74
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,593.34,425.53
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,575.9,416.04
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,494.02,359.34
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,415.54,304.19
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,464.35,342.71
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,482.26,356.29
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,425.7,313.45
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,371.11,271.23
