Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,314.58,226.81
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,261.37,183.98
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,207.41,140.55
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,157.09,100.6
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,109.68,65.85
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,69.81,40.52
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.86,24.93
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.81,14.28
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,13.03,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.63,2.85
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,31.05,20.01
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,48.37,29.46
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,86.86,51.52
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,129.41,81.66
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,180.67,121.9
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,230.92,163.57
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,285.86,209.18
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,327.33,244.63
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,364.54,274.83
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,431.87,326.23
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,506.87,382.26
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,531.04,398.45
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,539.44,402.31
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,575.63,426.09
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,609.28,447.15
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,702.05,512.85
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,796.59,574.59
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,834.27,596.3
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,869.69,616.67
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,899.81,632.09
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,927.21,645.53
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,949.85,657.13
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,969.39,666.74
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,982.81,672.03
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,992.89,675.41
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,997.66,677.1
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,999.06,676.93
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,994.58,672.06
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,986.78,665.41
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,973.75,657.21
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,957.48,647.24
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,936.63,635.6
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,912.77,622.21
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,883.72,604.86
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,852.02,585.92
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,819.08,566.98
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,778.98,543.42
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,613.0,434.77
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,458.7,327.61
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,470.76,338.91
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,470.31,339.84
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,421.41,305.77
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,374.33,272.66
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,381.71,277.83
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,367.86,264.83
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,311.64,221.6
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,258.67,179.91
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,204.53,137.04
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,154.66,98.08
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,107.58,63.86
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,67.92,38.88
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.3,23.5
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.21,12.81
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.44,1.5
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.68,18.0
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,45.58,27.13
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,84.37,49.0
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,128.3,79.9
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,178.44,118.72
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,228.87,159.81
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,283.91,204.4
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,337.74,247.48
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,394.74,291.65
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,449.69,333.35
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,506.01,374.55
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,558.95,412.31
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,611.66,448.76
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,660.54,482.12
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,708.62,513.94
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,754.71,541.53
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,795.78,565.39
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,832.63,585.61
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,867.18,604.04
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,897.41,619.5
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,924.88,633.08
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,804.18,554.15
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,643.24,443.11
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,678.79,467.89
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,714.0,490.37
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,750.37,512.82
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,776.62,528.88
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,733.34,499.47
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,680.39,464.68
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,731.82,499.08
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,771.28,524.56
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,854.93,582.57
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,907.21,615.66
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,877.98,598.16
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,851.51,583.31
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,813.8,562.22
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,774.1,539.66
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,730.87,514.89
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,686.19,488.19
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,637.13,456.57
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,587.35,423.46
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,533.58,387.26
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,480.28,349.94
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,424.74,308.88
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,370.37,267.23
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,313.86,223.07
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,260.37,180.15
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,205.81,136.34
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,155.85,96.65
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,106.91,60.98
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,65.54,35.36
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.83,20.56
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.67,11.44
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.68,0.29
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,27.98,17.27
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,43.88,25.04
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,84.7,47.01
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,129.74,78.72
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,181.69,119.62
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,233.78,162.38
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,290.33,208.34
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,345.93,252.01
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,404.14,295.57
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,461.09,337.34
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,518.07,377.19
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,571.69,412.64
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,625.35,446.51
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,675.14,479.59
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,723.97,510.59
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,765.61,534.79
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,808.48,559.51
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,846.56,580.98
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,882.27,600.85
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,912.56,617.35
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,940.04,632.17
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,962.67,644.47
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,982.1,654.99
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,907.25,610.28
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,802.01,541.04
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,677.71,462.27
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,550.75,378.67
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,796.66,546.46
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,996.9,666.6
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,876.05,590.78
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,737.08,499.49
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,710.62,485.21
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,683.51,469.12
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,701.93,483.83
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,721.45,498.48
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,692.02,480.35
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,660.99,461.46
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,664.81,467.81
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,661.35,468.65
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,569.85,406.5
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,486.28,349.06
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,441.82,319.6
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,397.56,289.07
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,357.79,260.24
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,318.67,230.77
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,270.91,194.53
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,227.31,160.66
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,182.68,125.78
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,140.7,93.04
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,105.56,63.88
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,65.72,35.19
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.88,20.41
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.7,11.11
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.3,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.37,19.03
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,47.91,29.58
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,85.97,51.73
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,127.74,80.86
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,177.14,118.9
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,226.99,159.12
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,283.54,204.54
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,337.12,247.19
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,394.35,291.47
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,448.76,332.94
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,504.7,374.2
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,557.91,412.32
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,611.75,449.75
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,660.89,483.84
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,708.28,516.09
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,752.64,544.18
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,795.67,570.61
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,833.45,593.75
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,869.04,615.33
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,899.33,632.59
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,927.01,648.15
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,949.58,661.36
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,969.1,672.74
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,871.38,607.32
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,753.57,523.62
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,884.09,616.26
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,991.58,684.63
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,994.84,684.75
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,985.71,678.42
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,894.39,620.71
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,790.44,549.77
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,862.13,602.66
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,909.77,634.51
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,880.01,616.12
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,847.75,596.73
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,810.39,573.97
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,771.01,549.71
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,727.15,523.35
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,681.98,494.67
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,632.21,460.7
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,581.52,425.31
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,527.96,387.68
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,474.99,349.31
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,413.9,303.31
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,356.44,258.98
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,301.78,216.16
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,249.37,174.44
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,197.03,132.94
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,150.16,96.4
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,104.56,63.38
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,66.21,38.91
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.82,23.57
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.69,12.25
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.52,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.79,17.63
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,46.1,28.2
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,84.18,50.3
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,122.89,76.87
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,170.47,113.31
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,203.74,145.54
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,224.19,165.81
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,264.08,196.73
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,304.38,226.85
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,377.34,280.25
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,460.31,339.55
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,527.93,386.66
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,600.36,435.64
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,648.48,465.67
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,696.02,494.28
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,741.39,520.15
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,787.87,544.96
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,825.18,565.43
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,860.31,584.4
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,890.74,600.04
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,918.5,614.02
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,932.98,623.5
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,951.54,635.69
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,964.56,643.38
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,974.39,649.34
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,834.42,563.35
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,659.43,447.68
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,601.7,412.7
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,533.97,369.15
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,659.77,455.78
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,779.92,534.3
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,849.25,582.84
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,895.66,614.18
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,866.08,596.3
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,834.09,577.68
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,797.78,556.8
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,759.58,534.45
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,717.48,509.53
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,672.31,481.26
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,602.26,433.69
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,535.67,387.62
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,468.85,341.37
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,404.83,296.09
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,329.43,241.34
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,262.23,192.16
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,264.76,191.45
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,249.08,174.03
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,196.32,132.61
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,149.74,96.79
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,104.74,64.27
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,67.22,40.27
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,38.32,25.42
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,23.88,11.26
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,13.82,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,22.28,12.3
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,38.04,24.97
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,53.94,38.24
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,72.83,53.67
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,92.08,69.07
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,138.62,103.62
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,194.82,145.83
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,233.68,175.3
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,274.84,206.0
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,373.35,279.12
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,493.06,366.42
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,480.52,354.69
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,439.33,321.82
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,560.91,410.03
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,694.93,502.11
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,736.39,525.06
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,777.74,547.02
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,815.14,568.33
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,850.54,588.11
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,880.24,602.91
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,907.28,615.94
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,929.01,628.88
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,947.85,640.24
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,864.93,587.19
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,762.55,518.09
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,877.04,597.51
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,977.46,660.42
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,972.12,657.79
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,963.65,654.6
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,950.61,648.54
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,934.55,640.74
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,913.67,628.76
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,890.03,615.15
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,810.84,564.92
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,730.72,511.19
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,566.8,401.95
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,408.5,291.86
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,505.68,364.29
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,576.15,415.01
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,567.08,410.0
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,543.83,395.42
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,407.26,298.56
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,293.92,216.48
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,316.5,233.53
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,322.49,235.59
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,273.98,198.27
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,227.02,161.71
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,181.25,125.59
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,139.27,92.79
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,99.33,63.49
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,65.02,40.51
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,37.87,25.13
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,23.08,10.34
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,13.34,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.05
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,41.25,23.8
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,80.95,44.88
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,124.34,74.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,175.42,114.12
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,227.51,157.0
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,284.24,203.64
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,339.48,248.14
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,397.68,293.45
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,454.44,336.82
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,511.4,378.86
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,565.3,417.39
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,619.31,454.76
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,669.15,489.38
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,718.04,521.67
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,759.56,548.04
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,802.35,575.03
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,840.06,599.31
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,875.4,622.01
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,782.15,557.29
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,646.94,458.56
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,820.39,583.79
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,975.65,684.47
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,989.87,691.43
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,1000.71,697.54
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,1005.62,701.13
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,1007.04,702.69
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,916.36,645.48
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,800.6,564.0
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,782.33,552.8
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,762.96,540.2
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,565.16,405.24
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,373.18,268.49
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,282.04,204.09
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,200.79,145.11
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,524.21,390.34
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,783.81,571.41
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,739.91,542.42
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,694.38,513.61
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,645.77,479.99
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,594.25,442.92
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,540.06,403.54
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,486.04,363.08
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,428.48,318.17
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,371.37,272.42
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,313.61,225.59
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,258.83,180.16
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,202.49,133.7
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,150.95,91.99
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,101.34,55.62
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,59.89,30.64
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.01,17.89
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.42,8.03
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.39,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.92,14.26
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,39.19,22.52
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,78.39,43.76
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,121.22,73.68
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,171.45,113.16
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,222.28,155.59
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,277.82,202.05
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,332.35,247.43
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,390.04,294.22
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,445.74,338.08
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,501.69,380.74
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,555.26,420.64
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,609.61,459.97
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,659.19,495.02
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,705.16,525.55
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,750.34,553.79
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,794.12,580.6
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,832.23,602.47
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,867.99,622.39
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,899.76,639.86
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,928.77,655.39
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,831.68,589.24
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,694.07,489.96
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,860.79,606.96
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,999.31,691.39
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,897.08,624.35
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,767.03,533.4
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,897.35,624.61
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,998.89,685.19
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,759.66,532.58
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,489.94,345.12
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,735.06,521.57
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,926.58,643.65
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,767.89,540.22
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,596.41,421.55
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,712.49,508.13
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,786.07,559.17
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,742.1,531.1
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,696.5,502.76
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,646.93,469.91
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,594.76,433.94
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,451.24,331.39
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,330.06,243.13
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,365.57,269.1
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,368.58,267.09
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,310.62,221.12
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,255.93,176.99
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,199.8,132.08
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,149.84,92.84
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,101.57,57.93
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,60.51,32.79
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.5,19.16
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.44,7.57
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,12.39,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.75,14.79
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,40.56,24.0
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,78.3,44.71
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,111.13,74.15
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,128.93,93.74
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,189.52,135.31
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,277.19,200.33
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,331.53,243.89
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,388.88,288.54
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,402.87,300.36
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,395.09,294.09
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,428.42,317.34
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,459.68,338.08
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,461.9,337.81
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,463.91,337.2
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,533.68,385.55
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,614.9,439.84
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,643.76,457.56
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,671.56,474.82
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,706.57,497.03
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,741.26,518.73
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,857.49,599.68
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,956.94,662.19
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,969.63,669.13
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,979.07,675.13
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,984.72,678.98
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,987.06,680.97
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,983.1,677.85
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,975.85,672.9
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,963.36,665.65
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,947.68,656.57
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,926.48,644.72
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,902.34,631.05
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,879.21,618.75
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,846.73,600.41
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,809.29,577.97
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,769.82,553.95
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,726.1,526.45
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,680.99,497.13
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,630.88,462.86
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,580.34,427.44
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,526.44,389.3
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,473.0,350.28
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,410.05,302.64
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,352.15,257.76
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,297.58,214.5
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,245.99,172.72
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,195.48,131.4
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,147.85,92.89
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,98.97,57.45
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,59.55,33.16
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.53,19.21
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.65,6.42
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,13.02,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.77,14.7
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,42.12,25.94
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,79.33,47.65
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,92.91,63.53
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,86.35,64.76
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,162.31,117.08
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,272.69,198.57
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,295.75,220.64
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,302.63,228.12
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,287.52,217.07
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,260.19,195.58
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,418.59,315.26
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,598.55,444.33
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,647.75,475.26
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,696.45,505.77
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,744.6,534.85
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,794.34,563.5
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,827.82,582.4
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,863.31,602.45
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,781.45,545.03
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,658.25,457.12
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,540.45,379.86
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,408.49,289.48
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,626.32,441.22
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,836.3,575.73
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,925.77,636.4
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,995.87,679.76
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,987.74,675.73
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,976.35,670.66
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,972.43,669.44
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,956.44,660.87
