Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,933.62,648.86
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,907.98,635.01
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,877.53,616.93
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,844.57,597.19
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,805.86,574.11
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,765.46,549.64
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,721.38,523.08
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,677.08,494.71
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,625.44,459.59
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,574.16,423.8
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,470.98,349.41
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,383.19,285.08
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,377.17,280.18
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,355.55,261.27
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,297.04,214.95
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,244.57,172.63
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,191.52,130.26
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,144.63,93.59
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,99.04,60.58
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,61.72,36.9
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,34.85,22.62
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.68,6.15
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,11.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.65,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,25.01,13.9
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,40.25,24.36
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,77.63,45.62
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,119.0,74.48
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,169.79,114.06
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,150.56,109.32
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,101.97,77.3
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,118.41,90.09
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,134.93,102.59
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,160.08,121.62
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,186.01,140.97
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,237.67,179.3
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,288.99,216.31
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,267.54,198.99
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,239.89,177.43
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,309.19,227.59
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,375.84,273.97
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,338.3,245.99
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,292.65,212.72
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,498.31,358.92
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,704.89,493.32
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,835.8,579.95
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,961.98,656.07
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,930.52,632.89
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,884.85,598.76
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,886.12,600.81
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,885.13,600.93
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,874.02,595.12
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,860.79,588.15
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,858.8,588.5
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,854.38,587.26
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,873.55,604.16
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,885.53,615.22
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,855.02,598.13
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,822.34,580.0
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,785.53,557.6
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,746.88,533.47
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,702.77,505.7
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,657.8,476.77
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,553.94,404.11
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,461.48,338.26
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,413.28,304.83
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,366.64,271.41
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,321.94,238.82
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,278.51,206.3
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,236.71,174.58
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,197.1,143.9
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,174.26,122.22
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,142.21,92.4
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,97.01,59.76
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,59.94,36.12
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,33.69,21.7
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.24
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,13.82,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,25.91,14.4
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,43.77,29.24
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,66.51,46.19
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,94.13,67.07
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,125.24,90.95
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,160.32,118.5
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,198.18,148.08
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,244.19,183.28
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,297.36,223.45
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,326.94,245.4
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,356.96,266.95
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,375.63,279.66
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,390.92,289.48
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,431.67,318.32
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,473.54,347.38
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,490.81,357.66
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,506.39,366.78
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,578.26,416.37
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,661.8,471.83
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,636.47,451.6
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,615.48,435.06
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,486.78,346.88
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,335.88,240.99
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,403.68,288.78
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,462.91,328.2
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,628.87,442.5
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,794.23,549.81
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,872.46,602.16
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,940.15,648.34
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,889.71,617.63
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,840.45,587.99
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,624.37,447.46
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,406.42,295.57
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,300.04,221.43
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,191.46,141.89
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,301.81,225.56
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,405.65,301.54
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,229.02,171.94
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,57.79,40.19
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,56.83,39.7
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,55.87,39.06
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,33.01,20.97
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.65
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,24.15,14.03
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,38.09,25.44
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,32.96,21.4
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,27.84,17.32
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,23.19,13.52
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,18.54,9.67
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.89,5.8
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.26,1.89
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.85,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.95,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.11,3.39
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,16.68,8.19
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,23.18,13.71
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,29.69,19.15
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,51.59,37.24
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,73.48,55.0
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,79.11,59.27
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,84.74,63.48
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,93.18,70.02
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,101.64,76.54
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,116.7,88.08
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,131.83,99.52
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,130.49,98.18
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,129.15,96.89
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,182.73,138.2
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,237.21,179.29
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,166.74,125.01
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,96.37,70.28
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,149.27,111.22
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,202.82,151.76
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,252.13,188.73
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,301.89,225.56
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,299.31,223.42
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,296.62,221.38
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,412.3,306.89
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,520.47,384.36
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,552.36,407.27
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,593.72,436.95
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,604.84,445.3
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,614.77,452.99
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,479.83,356.52
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,357.51,266.72
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,205.38,154.08
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,65.36,46.05
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,118.18,87.69
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,171.16,128.92
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,296.76,226.58
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,419.21,318.51
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,387.65,295.01
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,356.15,271.96
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,291.9,223.86
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,236.13,181.62
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,302.61,233.22
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,340.16,258.26
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,285.57,213.8
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,235.17,172.45
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,183.62,130.23
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,138.03,93.72
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,94.69,61.59
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,59.68,38.25
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,33.59,21.84
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,18.28,0.97
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,10.01,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.3,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.51,12.16
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,37.79,22.91
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,74.96,43.98
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,116.37,73.0
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,167.85,113.68
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,124.51,89.68
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,49.26,35.24
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,68.4,50.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,87.53,66.03
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,118.19,90.25
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,149.1,114.21
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,181.51,138.76
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,214.74,163.48
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,239.51,181.94
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,264.65,200.54
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,316.53,238.67
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,364.48,273.07
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,359.31,267.86
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,353.46,262.42
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,435.64,321.56
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,519.9,380.08
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,421.27,309.06
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,312.67,230.08
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,401.04,293.83
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,481.67,349.66
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,614.96,443.93
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,747.53,533.93
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,573.36,413.9
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,399.46,290.54
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,279.83,205.5
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,172.63,126.5
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,124.4,90.33
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,76.66,53.85
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,186.5,137.83
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,297.14,219.74
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,337.56,249.51
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,369.61,273.28
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,381.49,283.35
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,390.91,291.65
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,338.89,253.78
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,289.24,217.4
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,270.0,203.69
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,250.2,189.2
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,212.58,160.91
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,176.81,133.78
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,152.62,115.44
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,129.08,97.3
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,148.4,105.1
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,140.82,88.7
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,91.84,52.87
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,53.04,29.29
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.79,15.97
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.77,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,9.99
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,34.04,19.33
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,72.48,39.48
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,52.66,29.43
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,60.0,44.29
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,113.02,87.54
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,97.19,74.2
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,81.02,60.71
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,83.85,62.79
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,86.67,64.84
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,117.49,89.09
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,148.55,113.09
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,173.87,132.6
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,199.62,152.29
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,280.77,214.03
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,360.09,272.71
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,401.37,302.74
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,443.51,333.21
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,384.88,288.74
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,316.56,237.15
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,313.26,234.62
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,309.83,231.82
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,440.75,327.79
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,564.81,414.76
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,787.58,577.17
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,976.35,703.84
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,862.47,622.56
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,735.5,529.68
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,597.75,435.03
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,461.99,338.33
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,474.27,347.59
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,485.68,355.4
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,535.84,392.22
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,573.16,419.51
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,609.15,446.77
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,630.13,463.42
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,661.13,489.07
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,671.03,499.39
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,621.5,464.29
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,571.33,428.39
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,504.73,379.82
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,443.6,334.29
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,354.1,266.8
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,279.48,210.25
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,237.04,177.12
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,196.18,144.42
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,155.23,111.48
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,117.55,81.44
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,82.3,54.88
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,51.76,33.25
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,31.34,19.55
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,16.5,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,23.88,11.55
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,37.99,23.19
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,74.04,44.31
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,115.15,73.03
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,164.87,111.54
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,175.42,128.65
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,161.77,123.53
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,259.21,196.41
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,384.89,291.82
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,440.41,334.79
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,497.71,377.99
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,530.01,400.76
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,549.78,413.45
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,627.61,468.95
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,709.46,525.19
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,755.02,552.39
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,799.22,578.43
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,838.06,601.65
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,874.71,623.2
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,907.35,641.33
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,930.18,653.22
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,952.75,666.34
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,972.23,677.57
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,986.53,685.07
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,997.56,690.7
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,1002.22,693.26
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,1003.45,693.93
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,998.75,691.87
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,990.65,687.89
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,977.23,680.09
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,960.54,670.41
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,937.73,657.64
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,911.88,642.97
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,881.41,624.76
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,853.89,608.39
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,814.7,584.37
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,773.46,558.87
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,728.12,529.96
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,681.43,499.46
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,630.31,464.55
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,578.7,428.38
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,523.38,388.29
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,468.59,347.47
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,381.03,282.05
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,306.81,226.33
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,258.6,189.1
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,212.0,152.03
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,177.72,121.23
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,137.96,85.71
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,88.88,50.37
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,50.17,27.23
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.3,14.3
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.48,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.92,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.7,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.09,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.48,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,78.16,57.74
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,152.47,116.99
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,193.01,148.4
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,239.84,184.52
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,350.2,269.23
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,483.16,369.77
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,366.32,280.9
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,213.03,160.44
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,283.83,214.29
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,353.64,265.75
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,372.7,278.22
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,391.51,290.55
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,352.12,261.02
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,303.67,224.9
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,313.62,232.07
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,323.54,239.01
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,243.65,180.12
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,164.16,120.68
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,291.09,215.01
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,415.6,303.42
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,464.65,337.57
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,513.62,371.54
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,499.03,361.09
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,484.13,350.8
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,527.89,382.35
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,580.31,419.02
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,536.74,388.91
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,503.39,366.1
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,470.96,344.55
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,438.9,322.97
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,508.98,375.92
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,570.7,421.46
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,515.99,383.63
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,469.87,351.83
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,529.52,399.56
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,558.74,423.22
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,458.37,348.55
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,372.35,283.93
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,324.71,247.58
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,278.74,211.58
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,235.14,177.12
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,194.38,144.45
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,152.7,110.87
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,114.78,80.7
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,80.08,54.33
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,50.46,32.9
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,29.31,17.47
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.48,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,20.26,7.97
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,37.73,24.3
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,59.71,41.48
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,85.24,61.56
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,114.12,84.66
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,128.22,97.63
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,139.12,107.32
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,144.27,111.25
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,148.89,114.47
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,252.11,194.91
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,368.1,282.82
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,304.8,233.38
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,224.58,170.45
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,200.39,151.53
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,175.6,131.93
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,269.51,202.63
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,362.46,269.7
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,418.43,309.19
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,476.01,349.18
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,484.39,353.26
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,492.15,357.27
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,380.36,278.17
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,260.47,191.46
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,475.76,347.24
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,676.87,481.04
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,629.33,446.04
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,569.78,405.34
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,795.8,565.01
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,972.7,676.78
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,959.97,667.87
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,952.16,664.58
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,849.78,600.47
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,737.71,524.19
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,644.62,462.76
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,547.85,396.7
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,566.69,413.33
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,587.51,430.09
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,511.09,377.78
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,446.09,332.64
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,295.16,222.56
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,156.72,117.29
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,161.96,122.32
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,166.81,126.75
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,110.88,83.25
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,55.8,39.6
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,48.33,33.81
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,40.87,27.9
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,33.41,21.83
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,25.97,15.68
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.0,9.87
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.04,4.03
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.94,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.85,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.95,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.52
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,31.48,17.39
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,69.89,37.37
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,113.57,67.3
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,166.44,108.68
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,218.85,153.2
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,276.35,202.33
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,231.78,176.21
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,141.58,108.3
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,166.61,127.59
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,192.42,146.99
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,260.74,198.99
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,330.19,250.58
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,516.74,394.13
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,715.53,538.1
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,758.73,564.1
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,799.64,589.48
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,605.16,451.43
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,352.54,260.73
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,365.45,270.34
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,378.28,278.76
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,471.11,345.8
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,576.08,419.03
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,594.43,430.3
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,612.29,441.73
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,543.44,393.5
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,484.72,351.94
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,490.49,355.85
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,495.85,359.18
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,364.16,266.27
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,228.43,167.56
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,510.81,378.36
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,768.37,556.79
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,465.12,344.35
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,165.15,120.77
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,497.21,376.9
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,769.42,568.59
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,670.74,498.33
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,578.25,431.32
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,497.68,373.48
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,429.66,323.53
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,425.32,322.09
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,414.76,314.47
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,385.44,290.91
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,348.31,259.5
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,289.95,211.92
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,235.67,166.85
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,181.04,121.8
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,132.12,82.47
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,83.86,47.86
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,46.9,26.02
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,25.05,13.46
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.88,5.84
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,31.88,17.75
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,70.49,38.03
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,113.95,67.88
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,166.27,108.81
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,218.82,152.92
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,276.62,201.53
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,333.02,248.75
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,393.46,297.85
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,386.05,294.46
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,344.08,262.06
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,470.07,358.5
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,616.08,466.15
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,576.57,432.76
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,498.08,371.25
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,554.86,411.24
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,606.92,446.49
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,673.94,493.6
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,753.3,547.79
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,846.96,613.48
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,931.77,665.83
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,953.96,678.47
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,972.9,689.71
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,986.07,696.56
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,995.75,701.35
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,897.18,636.48
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,768.91,544.78
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,451.48,329.94
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,136.55,98.4
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,170.46,124.56
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,204.38,149.88
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,359.29,264.07
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,507.82,368.44
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,497.64,361.3
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,486.73,354.63
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,647.21,474.99
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,758.99,555.7
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,645.54,476.21
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,540.95,401.01
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,515.27,384.71
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,490.8,368.04
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,450.3,339.17
