Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,407.72,307.87
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,350.86,264.39
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,294.67,220.7
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,247.03,182.79
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,201.63,145.94
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,156.92,109.83
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,116.2,77.44
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,77.96,49.22
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,46.12,27.99
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,25.43,13.33
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.9,5.06
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,32.06,18.13
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,69.45,38.56
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,112.68,68.15
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,164.72,108.46
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,202.06,144.84
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,226.83,169.51
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,255.03,193.97
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,273.73,209.48
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,341.54,261.09
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,415.45,316.24
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,448.85,339.64
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,478.84,359.9
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,593.95,445.8
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,713.72,530.79
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,703.97,518.4
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,658.95,481.45
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,773.5,564.14
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,878.26,631.31
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,909.16,647.8
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,937.15,663.09
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,959.69,675.6
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,978.91,686.07
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,992.7,692.56
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,1002.97,697.02
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,899.91,631.49
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,766.48,538.24
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,772.54,542.87
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,776.9,545.12
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,887.54,624.28
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,963.71,672.39
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,886.67,624.23
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,797.6,563.23
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,838.05,596.23
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,851.91,605.82
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,813.38,581.95
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,772.7,556.97
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,727.05,529.49
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,679.88,500.5
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,631.13,467.73
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,579.15,431.27
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,523.6,391.43
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,468.49,350.54
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,409.48,304.91
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,351.53,258.67
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,292.52,210.79
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,237.15,164.79
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,180.58,118.37
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,130.3,78.3
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,81.3,43.62
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,42.36,21.64
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.34,9.05
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,29.64,15.88
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,68.26,35.79
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,111.66,65.14
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,164.7,106.33
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,217.88,150.98
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,276.22,199.99
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,334.77,248.61
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,395.6,297.57
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,390.09,295.7
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,349.03,264.32
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,474.78,359.86
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,618.48,464.93
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,669.19,499.34
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,718.81,531.5
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,662.51,487.39
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,562.02,410.4
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,727.72,532.08
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,882.27,634.0
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,799.87,575.15
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,677.66,484.59
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,839.59,601.58
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,984.88,693.51
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,865.84,613.65
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,701.7,496.76
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,701.61,497.75
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,700.35,496.76
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,868.13,615.17
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,997.66,696.16
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,983.48,686.42
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,965.87,676.11
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,943.17,662.71
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,917.4,647.43
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,886.15,629.95
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,852.15,610.57
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,812.65,586.19
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,771.22,560.34
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,728.81,533.19
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,681.03,502.13
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,628.49,465.65
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,575.81,428.04
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,520.28,388.24
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,465.28,347.48
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,405.33,301.24
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,348.34,255.89
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,289.25,208.17
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,234.1,162.69
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,177.77,116.94
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,128.24,77.95
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,80.29,44.26
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,41.57,21.89
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.79,8.73
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,11.44,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.34,2.24
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,30.49,16.71
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,69.52,38.05
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,111.99,67.17
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,163.65,107.46
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,216.2,151.5
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,274.23,200.35
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,330.91,247.4
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,391.0,295.75
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,447.48,340.41
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,505.66,384.83
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,560.48,425.47
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,615.34,464.86
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,665.41,500.8
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,714.59,534.32
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,760.37,563.39
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,800.07,587.95
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,838.14,612.12
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,873.81,634.53
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,660.63,485.64
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,389.16,283.41
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,423.0,308.42
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,457.09,332.32
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,742.75,541.74
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,991.62,706.32
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,996.05,706.89
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,997.02,707.45
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,989.54,702.8
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,978.72,696.21
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,873.7,626.27
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,747.06,535.51
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,731.54,526.66
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,714.44,516.01
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,790.92,574.71
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,842.33,611.66
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,803.42,586.12
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,762.56,559.77
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,716.67,529.54
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,669.55,497.33
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,514.74,384.31
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,375.73,280.29
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,433.55,326.24
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,456.59,343.2
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,398.25,297.37
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,341.97,252.26
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,283.37,204.76
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,228.89,159.8
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,174.09,115.09
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,125.37,76.54
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,77.33,42.74
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,40.52,21.58
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,20.03,7.47
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.53,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.09,0.46
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,28.3,14.74
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,67.16,35.01
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,111.19,65.11
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,164.35,106.63
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,217.48,151.29
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,275.86,200.49
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,332.97,248.29
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,393.92,297.73
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,450.82,342.42
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,509.04,386.41
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,563.84,426.29
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,618.65,464.71
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,666.95,497.28
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,716.28,527.82
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,761.45,554.87
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,804.83,580.17
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,843.08,603.44
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,878.88,624.97
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,909.21,641.62
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,936.58,656.33
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,958.91,669.9
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,977.94,681.54
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,991.57,690.64
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,1001.69,697.73
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,1006.24,700.91
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,1007.2,702.06
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,1003.02,700.78
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,995.25,697.39
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,653.03,475.37
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,266.43,193.61
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,627.44,463.89
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,916.8,655.63
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,650.64,474.99
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,372.2,271.15
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,554.92,408.91
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,708.99,518.54
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,655.91,482.16
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,603.24,446.87
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,411.65,308.22
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,239.75,178.8
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,336.39,254.04
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,405.07,304.03
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,385.93,287.49
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,349.42,256.09
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,288.46,206.36
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,232.07,159.4
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,175.21,112.72
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,124.65,72.65
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,75.28,38.39
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,36.28,17.36
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.64,5.05
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.23,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,27.42,16.68
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,66.45,34.19
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,110.56,64.15
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,163.75,105.34
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,216.75,149.32
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,275.12,197.71
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,332.04,244.6
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,392.69,292.91
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,449.94,336.68
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,508.46,379.54
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,563.14,418.31
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,617.64,455.52
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,668.69,491.2
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,715.63,521.88
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,758.92,549.3
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,799.84,574.92
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,837.91,599.13
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,873.61,621.74
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,903.67,639.47
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,930.73,655.29
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,952.58,668.02
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,971.22,678.84
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,985.06,687.42
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,995.47,694.06
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,840.54,593.55
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,648.45,458.9
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,619.84,440.18
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,590.67,419.77
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,791.06,563.23
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,948.56,665.36
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,864.41,610.69
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,768.09,544.19
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,739.02,526.28
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,708.57,506.73
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,746.41,537.05
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,762.54,550.0
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,716.09,519.5
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,668.39,487.85
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,617.2,452.69
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,565.58,416.36
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,509.16,376.16
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,453.34,335.15
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,340.21,251.46
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,250.78,185.43
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,210.38,154.44
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,171.37,123.69
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,132.95,93.42
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,97.49,65.69
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,64.95,41.53
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,37.36,22.09
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,18.03,4.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.8,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,28.62,17.61
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,66.41,36.2
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,108.81,65.07
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,161.05,105.36
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,213.45,149.05
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,271.54,197.63
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,328.15,244.81
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,388.4,293.63
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,445.02,338.18
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,503.36,382.4
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,558.4,422.7
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,613.75,461.81
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,664.9,497.91
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,715.18,531.32
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,758.75,558.2
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,804.76,586.29
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,843.06,610.08
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,878.88,632.12
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,909.29,649.68
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,936.69,665.28
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,959.47,678.82
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,978.95,690.36
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,993.03,697.68
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,1003.58,702.93
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,1008.04,705.46
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,1008.89,705.93
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,1005.49,703.93
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,998.41,699.8
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,984.38,691.48
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,966.87,681.12
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,944.55,667.8
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,919.0,652.5
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,887.52,632.99
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,853.22,611.65
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,689.24,501.64
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,523.7,381.68
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,623.85,459.34
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,679.21,501.81
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,627.31,465.38
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,576.46,428.83
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,519.93,388.06
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,463.84,346.21
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,403.55,299.22
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,345.56,252.6
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,284.74,203.46
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,228.59,156.96
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,170.92,109.9
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,120.46,70.3
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,71.98,37.01
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,34.43,16.89
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.17,0.27
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,27.5,16.58
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,65.56,35.03
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,108.68,64.56
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,161.08,105.14
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,213.9,149.09
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,272.46,197.96
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,328.96,244.89
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,388.82,293.11
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,446.24,337.91
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,505.4,382.32
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,560.33,421.26
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,615.6,458.84
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,666.88,493.13
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,717.27,524.46
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,759.23,549.14
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,803.09,574.6
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,841.43,598.27
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,877.33,620.31
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,907.33,639.12
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,934.38,656.15
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,956.85,669.82
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,976.06,681.58
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,887.87,623.77
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,765.74,537.11
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,899.35,632.83
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,1004.47,699.41
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,943.2,661.48
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,861.84,605.05
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,917.32,647.25
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,956.07,672.28
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,768.87,549.0
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,571.85,409.37
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,608.7,439.27
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,649.02,469.8
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,717.91,523.03
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,760.0,555.15
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,671.42,493.49
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,586.54,432.43
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,485.52,360.11
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,397.12,295.41
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,216.43,162.27
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,46.49,31.12
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,88.24,64.21
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,129.74,96.73
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,110.58,82.31
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,91.82,68.01
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,73.07,53.2
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,54.5,38.21
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,38.81,25.3
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,23.21,12.23
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.59,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,20.31,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,29.62,18.21
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,63.94,35.53
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,106.53,64.62
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,158.9,104.86
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,211.17,148.63
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,269.35,197.6
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,314.13,236.83
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,349.11,266.45
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,421.58,322.56
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,503.3,384.47
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,514.57,391.22
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,503.6,380.77
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,608.39,458.21
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,716.64,533.87
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,707.15,522.02
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,673.68,493.07
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,681.83,496.92
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,694.06,502.85
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,822.5,592.86
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,936.09,662.61
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,899.5,637.73
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,835.9,590.71
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,927.76,654.51
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,1001.52,697.4
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,1005.35,698.74
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,1005.58,698.83
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,1002.62,697.14
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,996.02,693.38
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,981.42,684.87
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,963.37,674.4
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,940.95,660.63
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,915.28,644.87
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,775.54,555.89
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,626.3,451.48
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,714.54,520.45
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,767.75,559.39
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,721.83,529.45
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,674.39,498.97
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,623.94,464.37
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,570.38,426.19
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,476.2,357.14
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,393.66,295.72
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,331.13,248.35
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,271.14,202.07
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,225.93,165.98
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,181.96,130.06
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,139.03,95.33
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,99.7,64.14
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,62.61,37.23
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,30.66,16.3
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.72,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.15,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.92,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,30.03,18.5
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,51.17,33.77
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,78.03,54.95
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,107.64,78.8
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,139.58,104.96
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,172.86,131.84
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,267.23,201.98
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,392.52,296.27
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,449.82,340.19
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,508.44,383.66
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,563.68,423.34
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,619.0,461.64
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,667.1,493.39
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,716.27,523.55
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,656.51,477.45
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,551.4,398.44
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,554.55,400.11
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,555.06,398.97
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,641.94,458.83
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,722.47,512.54
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,695.56,492.61
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,654.41,464.42
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,696.22,492.58
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,749.05,526.48
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,752.63,529.23
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,754.75,531.62
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,786.37,554.59
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,824.96,581.39
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,825.08,582.52
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,822.63,582.47
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,730.35,520.85
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,640.73,460.27
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,639.91,461.14
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,627.12,453.36
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,619.09,449.81
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,607.28,443.51
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,485.03,358.36
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,373.99,278.77
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,414.11,311.05
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,441.93,332.43
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,419.3,316.6
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,394.84,298.6
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,292.74,222.09
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,209.68,159.59
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,174.71,132.44
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,141.5,106.04
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,109.42,80.24
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,79.44,56.18
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,53.12,35.72
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,30.53,17.66
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,15.5,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.63,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.62,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,26.81,15.74
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,63.21,35.04
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,72.33,47.32
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,60.27,44.2
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,77.07,57.95
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,93.99,71.44
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,116.16,88.8
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,138.78,106.12
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,134.15,101.76
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,129.18,97.22
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,244.28,184.95
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,371.08,275.63
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,280.64,208.05
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,185.43,136.54
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,334.92,247.24
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,495.68,358.04
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,543.51,388.68
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,592.68,420.82
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,770.25,542.94
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,933.59,642.88
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,955.82,654.22
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,974.8,665.76
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,988.41,675.3
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,998.58,682.95
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,1003.27,686.48
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,1004.39,688.07
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,998.43,684.21
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,988.97,678.42
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,974.54,673.35
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,956.77,666.18
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,932.45,653.53
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,905.17,638.9
