Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,873.09,621.66
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,838.41,602.52
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,803.87,581.98
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,761.71,556.12
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,714.79,526.32
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,666.59,494.82
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,613.42,458.17
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,560.09,420.28
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,503.15,378.92
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,446.91,336.68
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,387.7,290.23
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,330.74,244.14
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,270.94,195.3
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,215.62,149.27
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,160.03,103.8
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,111.14,65.39
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,64.04,33.39
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,28.57,13.96
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.22,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,25.65,14.54
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,61.99,33.65
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,104.57,62.91
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,156.72,103.37
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,183.18,132.9
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,188.07,142.58
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,228.75,175.25
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,271.58,208.87
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,273.03,209.89
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,262.03,200.43
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,310.25,236.48
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,367.21,278.09
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,405.08,305.27
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,443.69,332.69
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,620.85,465.53
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,802.45,590.32
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,840.56,613.73
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,876.19,636.69
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,906.31,654.71
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,933.45,670.78
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,956.02,685.27
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,975.27,697.75
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,989.04,705.85
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,999.3,711.81
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,839.54,605.63
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,642.03,462.83
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,836.24,606.9
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,990.4,709.93
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,914.6,660.0
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,822.17,593.57
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,880.06,639.63
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,909.99,659.61
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,500.14,377.53
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,87.8,62.22
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,454.71,349.1
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,763.18,567.7
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,613.17,458.76
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,467.94,349.88
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,428.12,321.87
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,388.65,293.2
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,272.62,206.39
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,161.72,121.69
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,142.37,107.4
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,123.47,93.1
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,104.77,78.7
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,86.34,64.25
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,68.51,49.94
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,50.83,35.47
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,35.13,22.39
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,19.49,8.81
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,10.01,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,14.3,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,23.73,13.02
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,65.79,32.11
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,113.98,65.5
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,171.95,111.86
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,230.65,162.5
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,293.7,217.06
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,354.69,269.02
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,418.79,321.76
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,479.7,370.55
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,541.67,418.18
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,598.12,459.97
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,655.6,500.85
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,709.27,537.24
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,761.64,570.59
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,809.26,599.55
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,854.86,626.58
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,895.26,650.98
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,932.88,673.3
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,965.07,690.56
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,994.0,705.59
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,1017.11,719.0
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1036.57,730.25
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,1050.27,736.59
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1060.12,740.71
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,1064.55,742.4
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,1065.04,741.87
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,1059.09,738.39
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,1049.26,732.74
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,1034.03,723.2
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,1015.05,711.52
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,991.02,697.59
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,963.51,681.55
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,929.83,660.96
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,893.12,638.45
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,851.61,613.37
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,807.68,586.47
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,758.66,555.94
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,707.92,523.84
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,653.14,487.13
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,597.58,447.78
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,538.04,404.73
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,479.59,360.84
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,416.35,311.14
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,355.08,261.3
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,291.39,208.62
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,231.72,158.19
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,169.67,107.03
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,115.83,64.67
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,63.87,30.14
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,24.5,13.08
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,12.87,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,23.25,12.55
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,64.89,32.13
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,111.98,64.91
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,168.68,110.2
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,226.92,160.0
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,289.62,213.41
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,349.59,263.82
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,412.53,314.65
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,472.61,362.36
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,533.84,409.16
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,589.6,449.51
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,646.32,488.97
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,698.75,524.28
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,749.98,556.54
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,796.96,584.55
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,841.91,610.62
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,881.89,633.56
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,919.2,654.36
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,865.01,616.81
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,779.94,553.75
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,651.18,465.64
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,501.69,360.56
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,576.41,412.17
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,639.83,453.17
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,865.94,608.2
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1051.63,719.0
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,1045.26,712.68
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,1035.11,707.05
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,900.57,624.92
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,743.12,519.27
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,866.12,606.06
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,949.1,655.77
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,792.77,557.87
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,627.25,445.9
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,732.35,524.25
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,794.9,566.76
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,649.14,470.38
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,506.01,370.68
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,562.54,415.83
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,587.85,435.61
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,430.53,321.36
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,297.2,222.97
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,259.72,195.43
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,222.95,167.11
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,185.26,137.82
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,148.64,108.62
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,112.9,79.88
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,79.78,53.5
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,50.31,31.32
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,25.37,13.11
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,13.82,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,13.34,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,25.01,13.56
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,62.12,33.89
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,101.6,64.62
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,140.96,98.1
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,186.3,135.47
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,237.18,177.49
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,310.09,235.18
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,394.86,301.57
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,453.5,347.31
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,513.93,392.66
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,569.75,433.11
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,624.88,471.58
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,677.31,507.42
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,729.0,540.78
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,721.5,530.09
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,693.36,505.1
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,677.5,491.56
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,663.61,478.82
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,690.6,494.81
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,716.6,509.45
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,713.33,505.13
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,707.72,499.65
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,728.16,511.37
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,747.54,521.98
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,767.33,534.19
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,785.64,545.38
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,743.74,516.81
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,689.46,481.09
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,698.6,487.38
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,694.63,484.8
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,669.66,469.19
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,633.75,446.81
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,666.49,472.03
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,683.22,486.1
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,675.08,482.23
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,654.18,470.34
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,624.68,453.73
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,591.42,434.02
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,523.89,387.57
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,455.63,339.76
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,454.57,339.9
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,437.57,326.5
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,376.78,280.14
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,319.37,235.17
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,257.36,186.25
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,203.07,142.42
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,148.0,98.47
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,100.81,62.25
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,56.84,32.07
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,24.14,11.54
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,14.3,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.48,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,24.55,12.69
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,59.21,33.98
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,100.04,62.82
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,150.68,102.12
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,201.27,144.08
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,260.55,193.37
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,315.99,239.01
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,375.48,286.57
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,432.46,331.01
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,491.61,375.42
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,545.89,414.68
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,600.76,452.87
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,651.7,486.54
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,702.16,518.49
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,753.91,549.07
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,803.44,576.72
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,841.46,595.99
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,877.04,613.1
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,907.01,627.06
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,933.89,638.87
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,955.94,649.96
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,974.72,659.15
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,986.26,662.82
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,994.23,664.6
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,998.05,666.57
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,998.34,666.69
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,988.26,659.65
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,983.82,656.14
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,969.15,648.09
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,951.19,638.35
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,925.82,624.34
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,897.6,608.73
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,864.6,589.32
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,829.14,568.45
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,787.71,544.59
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,744.55,519.43
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,559.96,398.17
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,387.18,278.12
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,484.0,351.37
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,542.03,392.49
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,484.6,351.93
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,428.56,312.1
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,368.59,267.43
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,311.76,223.67
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,252.67,177.71
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,196.98,133.55
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,142.41,91.1
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,96.04,56.57
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,53.19,28.32
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,22.08,8.88
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,13.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,22.71,10.73
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,60.79,31.46
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,104.13,61.08
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,158.4,103.14
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,212.75,148.43
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,273.3,198.91
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,331.31,247.03
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,393.51,297.02
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,452.1,343.29
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,512.27,389.23
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,568.71,430.31
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,625.37,470.16
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,678.06,506.83
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,726.19,537.89
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,769.95,564.32
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,811.21,588.55
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,849.82,611.8
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,886.01,633.15
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,916.46,649.69
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,943.86,664.17
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,966.53,676.45
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,985.92,686.64
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,998.93,692.07
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1008.4,695.43
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,1012.22,696.92
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,1012.44,696.39
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,1002.73,688.58
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,989.58,678.95
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,974.37,669.62
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,955.83,658.39
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,939.0,648.31
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,911.13,631.5
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,877.45,612.47
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,841.23,591.72
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,799.19,566.45
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,755.42,539.8
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,707.4,509.57
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,658.31,476.95
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,603.81,439.97
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,548.49,401.44
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,490.29,360.27
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,433.45,318.67
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,371.74,271.63
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,313.66,226.09
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,253.82,179.09
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,197.58,134.21
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,142.01,90.84
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,95.29,56.16
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,51.69,27.33
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.49,6.63
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,23.83,11.06
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,58.86,33.0
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,100.09,62.11
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,150.84,101.5
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,202.02,143.31
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,259.76,190.48
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,317.39,237.13
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,376.43,283.45
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,433.02,327.2
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,491.78,371.16
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,545.82,409.68
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,600.08,447.06
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,650.83,482.07
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,701.15,515.87
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,744.39,543.0
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,785.57,567.64
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,824.25,591.05
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,860.94,612.91
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,729.79,520.58
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,564.54,401.65
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,651.52,462.87
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,752.38,529.48
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,472.87,340.1
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,186.92,133.88
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,140.14,100.04
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,93.73,65.41
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,200.48,144.82
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,309.23,223.03
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,633.57,457.04
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,905.45,638.02
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,878.37,618.97
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,849.17,601.39
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,815.88,580.7
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,780.84,558.67
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,392.3,292.39
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,19.54,9.46
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,74.11,51.9
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,129.41,94.51
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,218.52,163.46
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,299.75,224.98
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,148.86,111.23
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,9.53,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,21.43,9.03
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,59.03,30.91
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,102.75,61.26
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,157.81,104.43
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,212.74,150.99
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,274.2,203.24
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,333.82,253.28
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,397.63,305.17
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,456.92,352.59
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,517.54,399.44
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,575.37,441.83
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,633.6,482.98
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,686.6,519.68
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,738.65,553.14
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,781.65,579.8
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,826.68,607.46
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,774.64,569.1
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,681.92,498.89
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,830.17,605.5
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,962.78,689.84
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,985.43,702.47
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,1004.66,713.94
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,1017.35,719.93
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,1026.37,723.76
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,1030.16,725.45
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,1030.21,724.98
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,1024.05,721.29
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1014.21,715.48
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,998.2,705.93
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,978.68,694.3
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,953.5,679.16
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,925.19,662.05
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,891.47,641.41
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,855.03,618.92
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,812.5,592.23
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,772.43,566.97
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,723.46,536.16
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,673.19,503.41
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,617.06,463.47
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,560.94,422.52
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,501.46,378.45
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,443.05,333.78
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,380.11,283.89
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,320.41,235.21
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,258.57,184.78
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,201.96,137.85
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,143.35,91.0
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,94.14,53.91
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,47.58,23.37
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.37,1.62
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.53,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,22.11,7.62
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,55.56,30.66
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,95.85,59.56
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,145.3,98.58
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,194.85,140.01
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,253.34,189.05
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,275.28,210.89
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,280.23,216.62
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,385.31,298.31
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,513.74,396.14
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,570.52,438.07
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,627.85,479.49
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,680.48,516.04
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,732.23,549.39
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,775.01,575.91
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,820.29,603.74
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,859.02,627.63
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,895.21,649.64
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,925.77,666.94
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,953.31,682.21
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,975.29,695.3
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,993.85,706.32
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,1006.35,712.19
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,1015.22,715.93
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,1018.93,718.04
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,1018.94,718.03
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,730.34,528.42
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,399.27,288.93
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,362.58,264.28
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,315.66,230.77
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,466.16,340.98
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,590.58,428.51
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,572.18,415.7
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,552.73,403.03
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,439.6,322.79
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,324.17,239.05
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,273.96,203.37
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,219.75,163.74
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,177.41,132.19
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,136.17,100.98
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,230.37,175.08
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,307.16,232.93
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,265.67,200.31
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,224.97,168.08
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,183.21,135.01
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,143.44,102.92
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,105.13,72.12
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,70.48,44.93
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,39.57,22.49
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,17.45,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.53,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,20.58,5.96
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,55.1,29.65
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,96.89,59.09
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,150.72,101.06
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,203.02,144.48
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,262.06,193.54
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,319.09,240.67
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,380.28,289.72
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,438.01,335.24
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,497.75,380.79
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,553.78,422.35
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,610.3,463.05
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,660.56,498.6
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,711.24,532.97
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,756.35,561.2
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,799.72,587.83
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,839.11,611.04
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,876.25,632.43
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,906.46,649.04
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,933.71,663.64
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,955.7,675.67
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,974.49,685.65
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,837.83,594.62
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,667.67,474.66
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,846.89,602.16
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,998.55,698.69
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,988.63,689.05
