Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,984.61,684.92
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,968.98,675.12
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,950.0,663.48
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,839.14,592.93
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,709.21,503.37
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,714.66,509.72
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,706.88,506.31
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,698.8,502.74
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,684.52,494.85
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,586.65,427.73
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,491.69,361.53
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,529.54,391.89
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,541.42,401.44
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,482.03,358.21
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,423.99,315.02
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,362.89,267.56
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,304.95,221.15
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,244.12,172.5
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,188.91,127.56
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,132.56,83.13
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,84.55,47.51
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,41.87,19.93
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,15.02,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,9.05,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,16.89,3.07
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,54.24,28.7
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,95.93,57.75
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,150.09,99.53
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,202.86,142.83
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,262.43,191.72
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,319.84,238.56
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,381.39,287.25
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,439.46,331.99
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,499.53,376.56
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,555.12,416.38
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,611.22,455.18
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,661.88,488.56
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,712.83,520.26
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,760.44,548.21
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,806.95,574.77
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,845.75,598.48
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,882.15,620.63
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,905.38,633.26
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,932.08,648.16
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,954.06,661.43
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,972.81,672.86
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,984.8,681.06
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,993.28,687.3
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,996.16,688.85
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,995.52,688.45
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,849.75,594.96
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,670.63,471.51
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,829.19,584.78
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,951.62,663.42
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,925.86,646.82
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,897.12,629.95
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,863.8,610.84
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,827.97,590.01
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,784.92,563.67
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,740.25,535.98
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,691.4,505.75
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,642.84,473.65
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,511.51,379.79
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,397.55,296.26
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,418.69,313.5
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,416.83,310.99
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,355.5,263.07
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,297.71,216.86
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,237.76,168.85
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,183.69,124.94
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,127.01,80.32
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,81.38,46.53
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,40.18,20.63
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,17.58,2.74
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,53.13,29.31
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,93.94,58.58
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,144.74,98.28
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,196.08,140.83
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,254.31,189.24
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,312.53,236.89
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,373.09,285.01
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,430.31,329.12
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,489.86,373.28
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,546.47,413.95
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,604.32,454.09
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,655.81,490.08
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,706.82,524.91
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,754.29,554.43
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,803.61,584.53
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,842.99,607.12
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,880.04,627.91
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,910.77,644.38
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,938.58,658.86
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,952.14,665.76
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,970.23,675.65
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,981.55,682.04
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,989.4,686.48
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,992.18,687.99
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,991.47,687.55
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,896.09,627.06
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,772.48,542.29
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,505.71,365.31
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,238.17,173.35
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,132.99,96.3
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,30.77,18.27
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,231.19,172.39
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,434.6,320.38
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,383.56,283.08
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,334.11,247.73
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,255.07,190.29
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,174.4,130.04
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,147.47,109.93
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,120.96,89.76
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,161.92,122.43
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,197.3,150.24
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,169.61,129.07
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,142.77,108.34
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,116.08,87.38
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,89.55,66.26
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,65.74,47.13
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,43.4,29.05
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,26.25,13.95
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.27,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.26,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,18.55,9.18
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,31.58,20.44
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,44.62,31.63
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,60.03,44.65
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,75.53,57.56
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,79.75,60.93
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,83.96,64.22
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,104.33,80.7
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,124.84,97.09
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,130.54,101.36
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,136.27,105.65
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,128.58,99.16
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,120.93,92.77
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,120.95,92.4
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,120.98,92.06
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,118.63,90.02
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,116.29,88.02
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,146.39,111.92
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,176.82,135.89
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,161.05,123.28
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,145.26,110.71
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,167.07,127.72
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,188.99,144.66
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,199.24,152.61
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,209.47,160.55
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,187.96,143.75
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,166.54,127.01
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,158.7,121.15
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,150.89,115.28
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,142.17,108.43
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,133.52,101.65
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,123.91,94.17
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,114.33,86.69
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,130.94,100.18
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,147.6,113.73
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,99.87,75.8
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,53.06,38.02
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,50.71,36.23
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,48.37,34.42
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,60.94,44.96
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,73.54,55.55
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,63.73,47.58
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,53.92,39.54
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,44.13,31.47
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.25
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.61
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,14.61,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,55.81,27.02
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,100.61,58.76
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,156.74,103.78
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,212.74,152.49
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,275.28,207.13
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,335.59,259.28
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,399.1,312.48
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,458.87,361.6
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,520.1,410.15
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,577.04,453.81
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,633.91,495.98
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,683.25,531.59
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,734.25,566.42
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,780.56,596.18
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,825.09,624.14
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,864.33,647.96
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,900.93,669.64
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,930.86,686.87
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,957.44,701.78
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,829.19,612.64
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,654.49,482.57
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,506.61,376.97
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,332.2,247.88
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,279.94,209.59
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,228.12,170.78
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,333.38,249.98
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,431.48,321.63
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,341.21,255.68
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,244.15,183.67
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,415.96,314.47
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,565.03,422.89
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,529.45,396.76
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,494.25,371.78
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,466.1,352.1
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,437.75,332.06
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,416.5,318.02
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,393.93,302.7
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,355.15,274.01
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,317.12,245.51
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,254.59,197.74
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,202.16,157.16
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,174.17,135.4
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,146.89,113.72
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,119.0,91.17
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,92.29,69.29
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,66.87,48.39
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,43.2,28.95
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,25.39,12.53
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.58,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,15.7,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,54.85,28.09
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,98.8,59.21
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,154.79,103.24
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,210.37,150.55
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,272.94,203.86
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,332.39,254.43
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,395.66,306.59
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,455.55,354.59
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,516.96,402.08
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,573.65,444.5
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,630.4,485.58
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,683.18,522.33
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,735.09,555.9
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,782.23,585.81
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,827.7,614.17
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,860.62,634.18
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,896.33,655.95
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,927.45,673.68
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,955.55,689.37
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,977.51,702.47
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,996.07,713.51
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,1009.04,719.71
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,1018.41,723.78
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,1021.12,725.28
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,1020.11,724.66
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,1014.3,719.77
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,1004.79,712.76
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,988.23,702.91
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,968.18,691.0
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,942.79,675.77
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,914.21,658.53
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,763.26,559.44
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,602.38,444.54
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,696.99,518.65
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,760.12,565.02
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,550.98,415.71
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,357.17,269.66
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,341.99,260.21
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,324.38,247.74
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,395.5,303.35
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,426.15,324.47
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,362.39,273.17
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,301.9,223.32
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,238.85,170.84
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,181.72,122.71
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,123.58,75.89
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,75.69,40.32
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,31.85,11.43
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.48,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,14.79,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,55.15,27.01
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,100.69,59.46
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,158.24,105.3
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,215.38,154.33
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,279.29,208.94
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,340.26,260.56
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,405.19,313.52
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,465.81,362.11
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,528.03,410.16
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,586.47,452.91
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,645.11,494.2
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,698.47,530.13
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,746.81,560.27
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,794.16,589.54
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,839.65,617.04
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,879.12,640.89
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,915.91,662.76
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,947.45,679.7
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,975.81,694.47
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,997.95,706.62
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1016.51,716.61
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1029.38,721.71
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1038.48,724.61
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1041.74,724.69
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1041.14,722.55
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,1031.5,714.59
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,1018.19,704.68
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,1001.4,693.32
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,981.08,679.96
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,954.81,663.1
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,925.3,644.38
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,890.58,622.53
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,853.13,599.02
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,809.53,572.51
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,768.16,547.27
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,717.3,515.61
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,665.22,481.98
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,608.63,443.5
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,551.83,403.76
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,489.64,359.7
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,428.81,314.95
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,364.99,266.56
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,304.39,218.72
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,240.15,167.39
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,182.1,120.07
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,123.11,74.0
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,74.82,39.02
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,30.79,9.9
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,14.6,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,56.37,26.62
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,103.11,59.94
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,161.41,106.37
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,219.27,156.19
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,283.85,211.77
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,345.27,263.86
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,410.09,316.71
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,471.28,365.46
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,534.06,413.63
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,592.26,456.74
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,650.35,498.33
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,703.9,534.4
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,752.31,564.4
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,799.41,592.73
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,844.45,618.9
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,883.85,640.19
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,920.56,659.06
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,952.09,674.59
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,980.42,687.72
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,1002.4,698.76
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,1020.82,707.58
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,1033.6,711.51
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1042.6,713.21
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1045.24,715.49
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1044.02,715.69
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,1037.42,713.7
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1027.0,709.5
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1009.37,700.19
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,988.14,688.78
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,961.49,674.03
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,931.57,657.19
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,895.88,636.6
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,857.45,614.04
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,813.52,587.62
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,767.51,559.44
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,719.98,529.4
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,667.0,494.39
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,608.82,453.67
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,550.66,411.72
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,488.41,365.62
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,427.58,319.01
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,362.28,267.65
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,300.58,217.52
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,236.51,165.31
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,178.64,117.52
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,119.68,71.32
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,71.63,36.64
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,28.15,7.06
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,15.99,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,50.74,26.18
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,92.52,55.98
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,148.01,99.04
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,202.36,144.56
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,264.04,196.36
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,323.14,245.32
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,387.15,296.63
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,446.13,342.44
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,507.21,387.94
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,564.93,429.43
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,622.49,469.27
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,675.11,504.28
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,726.94,536.27
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,775.25,564.52
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,822.34,591.04
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,855.1,610.54
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,890.84,631.95
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,922.37,649.21
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,950.97,664.54
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,972.62,677.59
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,990.87,688.72
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,1003.61,695.2
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,1012.73,699.63
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,1015.69,701.23
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,1014.93,700.78
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,1006.08,696.27
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,993.65,689.73
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,588.15,428.24
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,145.17,103.8
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,103.96,73.83
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,63.44,43.18
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,99.62,70.83
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,136.39,98.67
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,477.15,358.46
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,749.43,546.11
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,699.11,512.11
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,647.7,478.45
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,591.39,439.13
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,535.0,398.55
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,473.91,353.59
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,414.45,308.29
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,351.28,258.78
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,291.55,210.38
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,228.32,159.06
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,171.52,112.45
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,114.52,67.88
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,68.22,34.61
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,21.42,2.6
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,14.88,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,51.83,25.1
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,95.33,56.11
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,150.78,99.3
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,205.7,145.4
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,267.73,197.34
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,326.55,245.77
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,389.24,295.25
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,448.88,341.04
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,509.93,386.02
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,566.03,424.91
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,622.39,462.32
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,674.95,497.63
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,726.7,529.92
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,774.41,559.46
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,815.62,584.43
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,854.71,609.09
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,891.26,632.04
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,919.75,648.57
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,944.96,663.07
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,967.0,675.89
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,985.67,686.71
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,995.61,692.86
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,1001.84,696.95
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,1004.66,698.54
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,1003.84,698.05
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,991.79,689.99
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,985.13,685.46
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,968.08,675.44
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,947.69,663.51
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,918.6,646.67
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,886.88,628.12
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,851.32,607.82
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,813.37,585.74
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,767.28,556.82
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,722.63,528.57
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,671.89,495.5
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,620.55,460.87
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,561.62,419.11
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,504.16,377.32
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,444.26,332.95
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,386.51,288.86
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,323.41,239.18
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,263.25,190.9
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,203.87,143.84
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,151.28,101.78
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,98.66,61.37
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,56.44,30.82
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,19.96,0.53
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,15.14,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,47.4,23.93
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,88.61,53.77
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,141.67,94.84
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,189.75,135.25
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,245.93,182.27
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,292.76,221.52
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,341.2,260.22
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,415.57,316.32
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,496.08,374.83
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,552.12,413.77
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,608.81,451.77
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,661.04,486.74
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,710.69,518.63
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,616.36,447.79
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,479.23,346.13
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,579.36,417.32
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,674.84,481.93
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,716.08,508.3
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,768.29,541.67
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,807.84,566.81
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,846.43,591.23
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,921.8,641.38
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,986.33,679.25
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,988.47,679.73
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,987.12,678.95
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,978.42,674.57
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,966.36,668.3
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,948.85,657.52
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,928.18,644.94
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,902.43,629.92
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,873.79,613.14
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,838.58,592.81
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,804.54,573.11
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,761.17,546.52
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,716.23,518.6
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,666.01,485.1
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,615.22,450.52
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,558.97,411.65
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,503.28,372.04
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,443.34,328.4
