Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,385.6,284.99
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,323.9,237.58
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,264.34,190.51
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,204.44,142.93
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,151.56,100.65
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,98.36,60.18
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,55.87,29.68
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,19.28,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,17.07,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,43.81,22.64
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,84.01,52.52
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,135.1,92.15
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,185.84,133.8
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,243.98,181.61
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,299.4,226.69
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,359.4,273.98
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,419.54,319.63
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,479.48,363.41
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,534.95,402.63
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,591.41,441.18
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,642.18,475.12
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,692.69,507.91
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,743.82,539.55
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,792.12,567.68
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,830.78,592.08
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,867.24,615.07
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,895.87,632.37
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,921.54,647.83
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,943.46,661.21
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,962.23,672.73
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,971.97,679.35
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,978.22,684.0
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,862.33,608.59
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,729.99,516.65
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,526.43,379.15
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,313.71,227.29
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,512.4,372.77
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,694.06,498.18
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,564.12,407.48
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,439.54,319.33
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,450.91,329.2
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,470.22,343.9
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,490.9,360.85
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,514.82,379.67
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,475.04,352.63
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,435.31,325.38
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,393.27,295.23
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,345.64,260.42
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,257.22,194.08
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,174.86,131.51
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,220.85,166.08
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,242.84,178.77
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,183.75,131.76
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,134.82,92.88
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,86.04,55.32
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,46.25,25.66
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,18.21,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,16.49,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,46.38,22.36
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,87.12,52.21
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,139.82,93.22
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,194.77,139.13
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,255.8,190.48
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,313.08,238.87
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,374.68,289.57
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,433.42,336.3
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,494.43,383.07
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,505.89,389.89
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,506.24,387.27
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,508.29,386.08
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,510.84,384.56
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,582.44,435.33
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,668.9,494.14
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,641.95,471.59
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,617.81,451.47
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,774.43,562.81
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,930.47,661.95
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,857.56,610.93
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,755.58,538.24
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,786.25,560.29
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,827.63,587.49
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,799.42,567.44
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,781.11,554.21
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,646.93,462.66
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,514.05,369.74
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,504.36,364.09
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,506.38,365.45
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,567.93,409.81
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,635.96,456.8
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,606.05,437.27
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,575.46,417.98
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,489.22,358.24
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,417.53,307.64
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,435.45,322.94
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,453.4,336.91
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,485.5,361.7
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,494.42,368.34
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,447.75,333.63
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,398.85,296.2
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,336.34,246.86
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,277.2,198.73
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,213.91,147.58
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,157.75,101.87
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,101.14,58.53
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,56.21,26.41
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,16.73,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.83,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,27.04,14.45
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,50.73,34.75
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,77.28,56.53
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,106.39,80.69
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,140.92,109.2
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,155.33,121.29
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,170.51,133.25
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,192.66,150.45
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,214.67,167.14
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,333.53,260.14
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,469.09,362.25
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,588.47,451.16
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,720.39,545.43
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,766.24,573.39
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,813.36,602.29
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,668.26,495.98
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,467.27,345.07
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,482.79,355.95
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,510.31,373.81
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,668.39,487.23
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,831.14,597.54
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,859.22,612.72
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,885.3,627.69
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,782.22,557.05
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,676.85,484.27
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,840.38,600.54
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,970.63,685.19
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,952.86,673.13
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,931.93,660.78
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,902.52,643.11
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,875.2,626.82
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,659.57,482.19
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,446.48,328.99
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,411.7,306.22
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,386.85,289.17
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,469.45,353.84
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,526.43,397.95
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,362.14,275.7
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,214.27,162.59
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,308.07,236.53
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,368.21,279.69
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,306.05,229.52
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,249.19,183.25
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,189.68,135.4
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,137.76,93.68
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,86.65,54.36
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,45.39,23.41
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,18.31,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,16.67,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,43.45,21.46
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,84.14,52.32
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,137.26,93.62
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,139.08,102.99
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,118.41,91.13
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,235.8,182.0
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,378.25,291.59
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,437.6,337.45
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,499.45,383.89
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,558.02,425.75
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,618.01,467.04
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,671.12,502.9
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,723.7,537.01
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,770.3,565.32
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,818.27,594.05
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,857.31,616.47
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,893.93,637.14
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,926.98,655.34
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,957.27,671.68
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,979.07,684.11
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,988.81,689.32
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1002.24,696.43
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1012.14,701.44
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,1014.55,702.71
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,1013.28,701.98
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,1007.93,698.95
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,998.78,693.8
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,878.15,619.2
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,732.36,520.38
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,838.89,597.91
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,904.03,639.88
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,867.67,616.55
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,834.29,596.15
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,789.5,568.81
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,742.79,539.94
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,690.88,508.16
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,638.03,473.39
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,579.58,432.71
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,521.4,390.79
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,459.47,344.65
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,398.84,297.88
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,334.62,246.58
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,274.33,196.94
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,210.27,144.79
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,153.66,98.57
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,95.97,54.64
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,50.88,21.92
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,15.88,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,15.33,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,45.65,19.9
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,89.62,52.72
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,145.93,96.27
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,201.06,142.46
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,263.93,195.22
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,323.97,245.03
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,388.43,296.65
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,448.27,343.01
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,510.14,388.76
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,566.24,428.64
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,623.56,467.61
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,675.81,501.41
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,727.21,531.8
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,777.57,559.28
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,821.83,581.8
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,860.04,604.02
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,895.61,624.47
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,926.33,640.56
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,953.96,654.72
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,975.04,667.33
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,992.6,678.03
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1004.84,685.38
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1013.38,690.67
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1015.27,692.58
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1013.34,692.44
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,1004.76,689.39
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,992.48,684.19
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,974.41,673.9
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,952.83,661.6
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,925.55,647.33
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,895.15,630.93
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,859.08,609.5
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,820.41,586.28
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,776.03,559.13
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,734.04,533.25
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,559.46,413.5
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,396.03,294.8
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,476.14,357.3
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,514.63,385.83
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,453.03,339.35
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,393.4,293.31
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,328.56,241.99
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,268.06,192.44
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,204.53,140.4
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,148.51,94.47
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,91.14,51.02
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,46.86,18.65
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,14.5,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,14.51,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,45.39,18.84
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,88.87,51.97
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,145.13,96.23
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,167.9,122.92
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,172.7,132.5
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,151.0,117.19
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,114.26,87.79
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,157.47,121.86
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,208.6,161.4
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,244.93,188.55
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,282.66,216.24
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,436.29,333.85
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,601.01,453.93
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,580.77,434.89
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,561.28,417.03
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,722.63,535.65
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,889.34,646.36
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,919.22,661.58
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,945.92,675.82
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,958.18,681.72
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,974.97,690.61
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,985.55,694.75
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,992.53,696.77
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,994.23,697.07
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,992.33,695.32
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,988.59,691.21
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,972.39,679.58
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,954.04,668.25
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,932.44,655.01
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,903.26,637.72
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,871.41,618.75
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,834.45,597.63
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,795.27,574.82
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,752.72,548.77
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,705.89,519.22
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,653.76,485.03
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,601.24,449.56
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,434.04,327.66
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,284.93,215.39
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,248.94,189.02
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,214.01,162.47
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,177.7,134.33
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,143.13,107.02
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,106.59,77.97
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,75.47,52.98
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,47.75,30.95
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,23.18,9.33
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.91,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.34,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,33.64,15.13
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,72.2,46.36
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,120.84,84.67
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,126.71,94.92
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,119.91,92.73
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,124.89,97.28
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,123.99,96.37
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,219.34,172.75
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,318.43,250.25
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,445.23,347.57
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,582.73,449.01
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,634.08,483.72
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,685.34,517.81
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,733.6,549.46
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,781.53,579.16
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,819.73,602.16
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,855.87,623.48
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,887.74,641.03
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,912.1,653.6
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,723.3,523.22
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,482.65,350.03
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,458.06,333.37
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,432.92,314.76
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,395.29,288.19
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,357.65,261.42
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,497.48,362.53
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,622.2,448.39
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,675.6,485.19
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,712.28,511.36
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,680.49,490.68
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,648.09,470.0
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,618.25,450.81
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,587.54,430.78
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,628.49,463.44
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,651.5,482.72
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,628.21,469.15
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,597.3,449.89
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,539.79,408.66
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,483.31,367.02
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,422.11,320.88
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,363.45,275.12
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,300.74,224.62
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,243.11,177.01
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,180.24,125.88
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,127.88,83.49
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,76.77,44.61
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,36.69,12.23
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,13.46,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,14.54,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,40.09,16.05
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,81.53,48.98
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,135.78,91.32
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,190.93,137.71
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,252.99,190.15
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,197.16,152.52
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,105.6,80.9
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,109.22,83.56
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,112.89,86.04
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,138.79,105.92
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,165.07,125.64
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,190.84,144.95
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,217.17,164.41
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,253.32,191.06
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,300.28,225.19
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,314.78,235.26
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,329.31,245.48
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,495.0,366.77
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,667.51,485.18
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,641.31,464.75
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,625.41,452.78
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,588.18,425.4
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,549.44,397.04
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,584.7,422.29
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,619.17,446.25
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,647.16,465.58
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,686.52,492.12
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,492.1,358.41
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,291.83,214.1
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,624.5,463.21
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,881.4,634.53
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,845.64,610.3
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,807.35,587.19
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,635.82,470.95
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,462.61,344.75
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,561.05,422.52
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,616.75,466.3
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,559.45,424.25
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,502.38,381.78
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,440.12,334.27
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,380.26,286.93
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,316.07,234.5
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,256.2,184.21
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,192.36,131.51
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,136.74,85.92
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,80.47,43.68
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,37.38,8.67
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,11.56,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,13.06,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,36.4,13.01
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,75.81,45.44
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,125.27,84.33
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,174.94,125.76
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,231.99,173.31
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,278.45,212.23
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,323.62,248.11
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,364.99,280.35
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,403.23,308.86
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,417.64,318.21
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,432.55,327.12
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,477.78,359.16
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,523.88,390.96
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,581.97,431.55
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,642.5,473.0
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,628.7,461.2
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,608.95,445.73
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,594.95,435.06
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,590.26,430.41
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,515.66,376.99
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,424.87,311.47
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,387.95,284.69
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,350.79,257.29
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,489.89,358.62
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,615.4,446.38
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,506.03,368.86
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,384.42,281.77
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,203.94,150.62
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,31.69,19.09
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,24.22,13.35
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,16.76,7.52
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.35,6.47
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.95,5.4
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,223.06,170.29
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,427.09,322.15
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,211.78,161.19
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.36,1.04
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,158.64,121.88
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,300.7,230.77
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,263.36,201.72
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,226.39,173.0
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,188.26,142.69
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,151.5,112.8
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,114.04,82.29
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,79.68,54.28
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,48.18,29.48
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,21.39,2.24
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.51,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,11.95,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,28.39,9.3
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,59.91,37.28
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,97.47,67.39
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,137.29,100.98
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,180.86,137.7
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,158.48,122.77
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,118.01,90.95
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,97.89,74.4
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,78.26,58.23
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,195.77,151.87
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,327.3,251.42
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,237.08,181.4
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,145.53,109.61
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,180.81,137.0
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,216.76,164.09
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,152.12,114.25
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,88.68,64.83
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,151.45,113.81
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,215.64,162.42
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,423.37,317.59
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,616.12,451.85
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,625.15,455.42
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,633.29,460.29
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,617.4,448.95
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,600.64,437.27
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,629.69,458.97
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,670.25,487.64
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,810.56,590.83
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,917.93,662.64
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,889.53,643.98
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,864.89,629.23
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,828.44,608.92
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,789.59,586.63
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,570.21,432.98
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,350.38,266.76
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,500.27,386.03
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,594.57,458.46
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,535.96,414.21
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,477.79,369.98
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,416.3,322.19
