Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,357.39,274.79
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,292.26,220.96
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,233.14,171.02
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,171.93,120.02
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,118.35,76.1
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,67.13,37.18
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,27.71,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,10.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,9.05,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,17.64,4.07
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,37.79,24.5
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,60.37,43.69
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,85.6,64.87
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,112.31,87.16
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,138.7,108.95
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,165.94,131.04
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,215.87,171.13
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,276.39,219.06
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,295.54,233.11
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,305.18,239.5
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,235.09,183.22
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,156.13,119.37
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,176.63,135.13
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,197.45,150.84
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,551.76,430.66
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,876.45,660.96
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,673.94,511.88
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,406.22,305.48
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,419.97,316.25
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,433.59,326.02
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,294.93,222.29
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,153.29,113.82
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,225.04,169.02
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,298.12,224.07
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,478.25,360.21
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,631.25,471.87
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,564.15,422.18
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,485.7,364.7
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,698.63,528.8
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,855.84,642.2
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,500.65,387.58
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,130.87,97.55
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,98.15,72.63
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,66.13,47.51
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,65.64,47.28
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,65.16,47.04
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,96.92,72.71
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,129.83,99.24
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,113.44,86.57
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,97.11,73.79
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,80.37,60.3
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,63.69,46.64
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,48.06,33.71
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,32.52,20.68
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,20.42,10.11
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,8.34,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,12.98,0.78
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,28.39,17.13
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,43.98,30.65
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,63.04,46.91
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,82.2,63.06
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,101.91,79.22
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,122.0,95.4
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,222.82,177.66
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,335.15,268.21
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,312.15,248.52
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,279.15,220.35
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,224.53,175.9
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,161.86,124.71
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,144.36,110.36
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,127.01,96.16
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,97.23,72.36
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,68.08,49.04
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,223.93,172.65
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,385.23,296.32
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,292.09,224.36
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,192.34,146.65
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,193.89,147.92
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,195.41,149.09
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,116.64,87.33
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,40.1,26.49
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,206.34,158.36
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,378.82,290.51
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,461.86,354.9
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,555.01,425.67
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,327.17,253.47
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,97.24,72.14
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,268.83,209.63
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,447.35,346.99
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,431.5,335.35
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,414.18,323.08
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,257.79,201.65
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,116.67,88.77
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,174.76,136.34
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,226.02,177.46
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,197.24,154.82
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,168.81,132.14
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,139.43,108.03
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,111.06,84.41
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,82.15,60.44
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,55.16,38.04
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,32.77,18.85
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,12.06,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,6.2,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,11.11,3.24
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,17.61,8.91
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,25.04,15.31
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,32.48,21.65
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,40.4,28.23
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,48.33,34.71
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,55.79,40.7
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,63.27,46.61
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,70.75,52.45
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,78.24,58.23
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,97.72,73.58
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,117.43,88.91
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,146.66,111.63
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,176.3,134.33
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,175.36,133.03
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,174.45,131.84
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,179.86,135.6
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,185.32,139.39
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,165.86,124.25
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,146.45,109.18
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,135.81,100.69
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,125.18,92.23
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,125.19,92.24
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,125.18,92.24
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,144.05,106.9
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,162.97,121.54
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,166.32,124.16
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,169.67,126.83
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,164.77,123.17
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,159.91,119.59
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,167.12,125.39
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,174.32,131.2
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,248.48,189.29
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,314.64,240.31
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,258.23,197.69
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,197.99,151.67
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,357.73,279.8
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,459.16,356.97
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,397.66,307.89
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,339.12,260.41
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,273.03,206.26
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,212.45,155.8
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,152.95,106.56
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,102.92,66.08
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,54.78,29.04
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,18.0,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,11.34,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,36.62,3.92
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,81.14,45.43
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,138.88,90.87
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,194.36,138.41
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,258.14,193.28
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,178.43,137.68
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,53.92,38.93
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,81.31,61.19
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,109.27,83.38
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,129.61,99.11
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,150.07,114.7
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,201.64,154.67
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,263.84,201.83
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,308.29,234.69
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,354.14,268.06
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,292.11,220.77
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,220.51,165.97
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,405.95,306.09
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,577.37,428.03
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,620.71,456.79
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,677.74,495.02
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,849.32,617.26
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,990.86,706.35
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,991.92,705.51
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,989.21,703.9
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,856.44,618.22
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,694.15,503.31
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,688.87,501.61
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,681.68,497.46
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,798.78,583.04
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,871.7,630.5
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,834.47,606.09
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,794.67,580.9
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,750.82,553.19
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,704.98,523.8
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,653.29,490.89
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,603.87,456.88
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,545.85,414.49
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,488.01,370.85
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,425.71,322.46
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,365.52,274.05
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,301.13,221.2
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,241.08,170.46
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,176.29,116.89
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,120.41,71.38
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,64.76,29.08
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,22.99,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,11.24,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,38.37,1.24
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,84.86,46.78
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,144.48,93.89
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,202.02,143.35
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,267.77,199.9
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,329.15,252.05
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,395.07,305.67
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,456.21,353.7
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,519.13,400.83
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,576.9,441.26
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,634.85,479.81
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,683.8,510.9
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,735.04,541.64
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,781.43,567.03
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,825.95,590.33
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,863.75,611.01
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,898.77,629.56
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,927.72,642.73
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,953.33,653.64
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,973.93,664.91
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,990.91,674.18
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,1000.66,677.96
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,1006.58,679.72
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,1007.09,679.89
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,1003.72,678.03
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,990.51,670.34
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,973.73,660.76
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,954.42,650.1
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,931.66,637.46
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,902.07,620.75
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,869.55,602.28
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,831.93,579.69
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,791.88,555.53
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,750.31,530.24
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,701.87,500.28
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,648.49,466.58
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,594.51,430.46
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,534.23,388.63
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,476.2,347.08
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,413.05,301.81
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,352.6,256.52
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,285.51,204.99
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,224.89,156.74
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,161.61,106.63
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,108.1,64.66
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,54.47,23.9
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,16.84,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,10.5,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,28.22,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,69.87,41.12
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,121.42,82.14
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,173.71,125.97
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,234.82,177.65
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,162.33,125.79
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,50.19,36.04
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,59.06,43.24
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,67.94,50.24
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,68.41,50.24
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,68.89,50.24
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,109.82,82.52
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,151.74,114.77
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,132.5,99.19
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,113.55,84.08
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,107.77,79.43
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,102.03,74.8
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,138.11,102.27
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,174.72,129.33
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,211.74,156.57
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,249.23,183.68
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,219.34,160.98
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,189.66,138.82
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,240.32,176.39
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,291.64,213.34
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,341.28,248.3
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,378.56,274.14
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,453.73,327.84
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,539.22,386.57
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,437.88,316.24
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,352.05,256.24
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,348.26,254.7
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,343.82,252.03
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,254.05,187.41
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,162.23,119.59
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,383.69,290.57
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,547.77,408.4
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,489.18,365.94
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,429.65,323.49
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,368.22,278.13
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,310.5,233.72
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,249.83,185.74
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,194.96,141.07
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,137.39,94.8
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,89.12,56.66
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,43.52,18.98
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,10.97,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.45,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,19.12,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,57.15,35.15
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,101.37,71.15
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,149.63,111.26
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,205.87,158.65
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,258.26,202.92
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,320.96,254.58
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,179.05,142.79
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,17.63,9.02
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,19.96,10.91
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,22.29,12.75
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,39.06,26.39
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,55.85,39.87
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,83.43,61.84
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,111.64,83.97
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,138.1,104.71
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,164.89,125.53
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,220.85,168.62
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,277.96,211.71
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,358.44,271.97
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,428.77,323.34
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,467.79,351.35
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,506.87,379.19
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,456.52,341.85
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,406.05,304.43
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,430.03,322.77
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,453.5,340.39
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,532.7,400.07
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,595.01,446.62
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,615.16,462.16
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,619.41,466.85
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,487.04,369.72
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,363.22,276.45
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,270.97,207.05
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,176.47,134.03
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,137.56,104.29
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,99.37,74.49
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,163.85,126.8
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,221.87,172.81
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,189.81,147.52
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,159.1,123.12
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,127.34,97.49
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,97.2,72.84
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,68.23,49.12
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,40.47,26.41
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,21.7,7.39
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.81,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.48,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.92,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,5.09,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,9.26,1.97
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,14.36,6.36
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,19.47,10.74
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,25.04,15.46
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,30.63,20.12
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,152.13,120.63
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,282.06,224.03
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,245.76,193.65
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,202.23,157.66
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,255.25,199.07
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,303.21,235.49
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,232.17,179.53
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,154.39,117.88
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,131.43,99.84
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,108.76,81.82
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,190.19,145.55
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,274.11,208.88
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,330.57,250.24
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,376.29,283.04
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,317.53,238.9
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,248.54,187.07
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,248.04,186.97
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,247.51,186.61
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,592.39,445.74
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,883.07,642.21
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,720.62,527.06
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,545.12,402.86
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,506.88,376.65
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,469.17,349.53
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,497.89,373.0
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,532.05,399.28
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,493.42,371.78
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,454.95,344.64
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,434.81,330.97
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,411.28,314.24
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,334.09,256.25
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,258.41,198.72
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,219.23,168.91
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,182.72,140.43
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,140.26,106.58
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,104.97,78.05
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,71.8,51.35
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,40.43,26.02
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,19.56,4.47
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.63,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,20.6,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,62.76,36.97
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,113.19,77.92
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,164.99,121.27
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,225.68,172.21
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,197.13,154.21
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,140.89,110.32
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,195.42,154.06
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,261.83,205.78
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,315.66,246.26
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,373.34,288.68
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,314.59,242.63
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,229.77,175.93
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,302.75,231.5
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,369.93,280.77
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,460.92,348.2
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,544.62,408.92
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,522.38,390.42
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,497.43,370.6
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,410.15,307.02
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,334.65,250.73
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,257.98,193.56
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,195.71,146.23
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,242.05,181.53
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,288.97,216.6
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,241.95,181.32
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,195.59,146.38
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,574.31,438.53
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,895.63,659.42
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,863.21,635.84
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,828.46,613.77
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,684.5,514.25
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,544.22,411.38
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,323.52,248.63
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,115.7,86.32
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,60.96,43.52
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.42,0.4
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,168.08,131.72
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,312.84,243.69
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,265.58,205.88
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,221.5,170.72
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,169.74,128.78
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,127.37,94.11
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,87.44,61.7
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,52.22,33.26
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,23.61,3.38
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.63,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,24.78,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,67.95,37.62
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,121.44,80.75
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,175.05,125.89
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,240.06,181.05
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,208.99,162.9
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,148.35,116.21
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,173.48,136.61
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,199.27,157.11
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,294.73,233.34
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,401.77,316.59
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,541.4,425.25
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,696.84,541.21
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,739.1,568.07
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,779.25,593.78
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,597.55,458.38
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,361.67,275.36
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,286.79,218.51
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,203.51,153.92
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,115.98,86.19
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,31.68,19.63
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,238.85,182.7
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,457.53,345.49
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,476.27,358.7
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,494.61,372.5
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,488.25,367.36
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,481.49,362.1
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,559.21,420.99
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,632.33,475.12
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,731.07,550.74
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,810.6,610.04
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,545.88,418.06
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,275.59,210.13
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,362.09,279.63
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,429.85,332.53
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,336.93,261.56
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,244.07,189.66
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,191.06,148.33
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,136.65,105.22
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,234.9,184.16
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,296.95,229.31
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,232.81,175.73
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,176.59,128.81
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,117.17,80.55
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,71.26,43.9
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,29.51,0.37
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
