Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.25,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,54.62,30.68
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,109.4,73.82
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,161.47,117.18
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,222.63,168.66
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,180.98,141.0
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,106.75,82.48
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,90.78,69.23
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,75.48,56.44
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,51.61,36.72
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,27.87,17.18
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,262.03,207.77
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,505.45,393.94
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,644.89,499.12
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,791.41,603.14
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,829.51,627.43
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,865.25,650.71
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,729.51,551.4
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,552.88,416.4
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,767.53,578.76
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,963.88,712.99
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,746.77,559.13
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,481.0,359.76
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,607.78,455.73
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,733.15,545.9
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,584.21,437.6
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,437.63,328.69
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,452.54,341.01
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,466.42,351.91
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,693.79,525.57
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,856.56,640.35
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,582.18,444.63
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,295.45,224.37
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,523.84,405.29
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,689.76,529.08
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,635.59,489.78
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,580.93,449.83
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,519.55,403.04
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,460.53,356.69
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,396.14,305.22
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,334.91,254.66
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,265.99,197.31
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,204.49,145.23
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,140.42,92.52
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,87.86,49.91
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,32.95,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,27.33,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,76.9,40.04
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,138.59,90.68
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,197.29,141.15
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,265.17,199.38
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,328.18,253.12
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,395.35,307.99
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,457.98,359.65
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,522.67,411.12
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,581.58,456.68
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,640.76,501.04
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,694.03,539.56
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,741.49,572.15
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,788.22,602.78
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,832.9,631.59
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,871.16,656.21
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,906.65,678.83
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,935.42,695.5
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,960.85,709.94
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,980.92,721.77
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,997.34,731.3
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,1006.93,735.6
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,1012.68,737.61
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,1012.6,736.95
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1008.63,733.99
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,997.34,725.62
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,982.29,715.05
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,961.15,702.08
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,936.52,686.94
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,905.23,667.9
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,871.03,646.83
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,831.64,622.53
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,789.86,596.37
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,745.93,567.26
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,695.29,533.1
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,640.27,493.96
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,584.77,452.72
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,523.49,406.07
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,463.33,358.9
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,399.2,308.08
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,337.23,257.2
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,269.3,200.17
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,207.88,147.53
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,142.5,93.39
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,88.77,49.08
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,32.22,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,58.93,31.89
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,118.66,79.7
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,170.98,125.37
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,230.51,177.45
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,287.05,226.31
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,348.95,278.1
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,425.19,339.3
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,508.52,403.71
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,565.92,445.98
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,623.53,486.73
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,675.48,522.07
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,726.46,554.03
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,774.09,583.28
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,814.48,607.01
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,851.9,627.66
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,886.63,646.05
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,915.19,660.91
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,940.52,673.61
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,960.13,683.0
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,976.17,690.13
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,985.49,694.23
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,991.05,696.22
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,990.4,694.6
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,985.95,690.92
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,974.95,682.13
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,960.31,671.4
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,939.05,659.23
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,914.42,645.12
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,884.37,627.67
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,851.4,608.37
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,812.12,585.83
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,775.89,564.98
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,728.03,536.01
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,678.77,505.57
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,624.64,470.7
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,570.09,433.5
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,508.66,388.88
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,449.89,344.48
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,385.36,294.19
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,324.14,244.62
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,257.06,189.47
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,196.9,138.76
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,133.39,86.76
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,81.85,44.27
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,27.86,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,51.47,26.89
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,105.75,71.47
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,155.83,114.23
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,214.01,164.28
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,269.84,212.35
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,335.76,267.66
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,407.29,325.93
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,485.5,387.6
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,543.37,430.92
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,602.32,473.44
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,654.76,509.93
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,704.18,542.22
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,756.9,574.95
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,809.33,606.28
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,841.12,622.82
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,876.16,641.11
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,839.37,612.42
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,773.58,562.42
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,879.2,632.83
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,966.4,683.41
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,974.52,684.55
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,978.91,684.7
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,979.14,683.64
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,975.68,680.59
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,963.18,671.0
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,955.33,664.59
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,806.36,572.11
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,642.72,461.83
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,660.98,479.31
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,685.8,498.43
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,673.36,492.39
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,655.98,483.34
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,422.34,318.85
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,195.93,147.94
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,197.44,151.14
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,204.94,157.85
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,180.52,139.16
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,151.64,116.81
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,246.68,191.67
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,304.27,231.31
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,237.05,175.68
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,179.59,127.65
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,118.52,78.36
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,69.68,37.95
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,24.81,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,17.1,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,60.68,29.93
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,116.54,77.5
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,172.97,125.65
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,238.46,182.15
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,299.66,235.02
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,366.87,291.43
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,427.83,341.98
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,491.55,393.1
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,549.7,438.46
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,608.87,483.26
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,659.58,520.04
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,711.64,555.66
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,760.11,587.44
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,807.4,617.79
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,845.52,642.5
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,881.09,665.28
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,910.26,682.61
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,936.28,697.77
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,947.4,704.36
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,962.81,714.06
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,972.43,718.59
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,978.41,720.88
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,978.08,720.61
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,974.09,718.13
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,970.59,716.56
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,955.06,707.15
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,775.49,584.12
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,579.33,438.85
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,609.1,463.62
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,621.71,474.93
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,705.75,542.06
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,762.96,586.26
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,715.05,553.25
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,665.92,519.23
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,612.98,480.92
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,557.81,439.87
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,497.32,392.81
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,438.27,345.47
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,373.57,292.64
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,312.53,241.21
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,246.96,185.29
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,188.02,134.2
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,124.39,81.54
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,72.75,37.03
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,24.92,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,16.71,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,59.63,28.33
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,115.12,76.8
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,171.73,125.25
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,238.14,182.85
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,299.2,236.66
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,365.82,293.92
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,312.99,253.65
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,213.23,171.41
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,163.9,130.6
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,108.34,84.04
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,164.54,129.8
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,222.7,176.24
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,203.07,159.55
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,183.12,142.82
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,243.88,190.7
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,318.96,248.44
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,335.53,260.12
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,352.17,271.95
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,318.99,246.06
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,273.47,210.76
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,217.49,167.36
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,162.44,124.18
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,278.86,215.58
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,390.96,300.79
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,387.67,297.48
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,384.2,294.55
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,323.9,248.84
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,253.8,195.15
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,231.62,178.37
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,209.7,161.57
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,185.15,142.59
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,160.99,123.78
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,132.94,101.84
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,105.22,79.93
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,129.94,100.36
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,155.14,121.16
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,136.74,106.55
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,118.76,92.23
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,231.33,183.41
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,304.9,236.52
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,238.17,179.3
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,178.87,128.16
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,114.76,75.27
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,64.15,30.84
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,22.59,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,18.28,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,64.83,28.24
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,127.95,83.78
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,186.32,134.79
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,254.84,195.16
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,318.01,251.59
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,385.93,310.69
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,447.35,362.95
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,510.91,415.12
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,569.95,461.22
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,629.47,506.01
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,682.58,544.58
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,729.91,576.66
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,775.57,606.94
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,819.26,635.31
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,856.9,660.25
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,891.78,683.09
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,920.75,700.37
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,946.47,715.34
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,965.03,726.8
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,979.94,735.92
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,989.56,740.17
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,995.37,742.02
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,877.65,661.91
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,723.77,548.14
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,583.41,444.73
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,445.61,339.82
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,712.22,546.45
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,914.54,688.69
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,884.23,667.26
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,850.92,645.6
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,631.19,488.45
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,406.94,315.06
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,387.71,302.25
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,367.29,287.53
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,317.73,249.83
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,263.08,207.63
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,233.29,184.33
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,203.87,160.85
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,283.47,223.53
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,316.45,243.61
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,247.52,184.28
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,186.35,131.16
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,120.97,76.94
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,67.66,28.18
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,22.57,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,12.98,2.28
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,23.2,13.33
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,37.21,25.59
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,51.52,38.02
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,66.86,51.06
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,82.25,63.89
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,125.98,100.33
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,177.98,143.1
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,151.72,120.77
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,130.3,102.39
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,126.97,99.41
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,123.77,96.54
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,138.43,107.98
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,153.15,119.35
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,194.01,151.96
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,235.74,184.82
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,200.92,156.57
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,166.43,128.72
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,169.88,131.42
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,173.35,134.09
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,219.69,170.36
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,266.79,206.6
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,279.47,216.33
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,292.15,226.15
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,260.5,201.28
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,229.17,176.71
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,194.62,149.87
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,160.58,123.19
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,194.89,150.63
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,229.52,178.03
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,194.49,150.61
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,160.18,123.66
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,180.29,140.25
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,200.06,156.43
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,135.5,105.09
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,73.54,54.98
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,65.13,48.3
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,56.72,41.5
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,47.86,34.3
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,39.0,26.99
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,30.16,19.5
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,21.33,11.94
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,13.9,5.49
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.48,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.34,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.4,0.49
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.18,2.91
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.43,5.69
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,16.69,8.44
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.37,6.47
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.05,4.49
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.06,4.45
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.06,4.4
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.39,6.31
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,16.72,8.21
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.12,9.33
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,19.52,10.45
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,23.72,13.88
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,27.91,17.29
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,25.59,15.35
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,23.27,13.43
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,23.74,13.79
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,24.21,14.17
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,38.66,25.96
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,53.13,37.73
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,41.0,27.85
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,28.87,17.97
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,61.06,44.21
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,93.45,70.49
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,130.13,100.4
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,167.49,130.82
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,108.22,83.05
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,51.21,36.57
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,50.26,35.89
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,49.32,35.2
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,41.38,28.73
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,33.46,22.23
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,45.09,32.07
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,56.73,41.98
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,50.19,36.63
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,43.66,31.23
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,37.14,25.78
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,30.62,20.25
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,23.65,14.26
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,16.68,8.22
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,10.65,2.92
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.62,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.38,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,55.08,15.95
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,141.42,90.65
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,203.86,147.44
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,276.1,213.45
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,341.97,274.3
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,412.48,337.5
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,474.91,392.25
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,541.12,448.07
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,601.22,497.31
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,661.14,544.88
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,715.2,584.55
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,767.83,621.65
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,814.27,653.74
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,858.4,683.75
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,896.91,708.71
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,932.31,731.15
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,960.84,748.85
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,985.77,763.99
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,1005.22,776.41
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1020.74,786.19
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,1029.63,789.94
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1034.41,791.02
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,1033.24,789.28
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1027.94,784.89
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1016.64,775.97
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1001.33,764.51
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,979.1,749.5
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,953.15,732.03
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,922.3,711.61
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,888.12,688.82
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,847.37,660.89
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,803.93,630.88
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,755.1,596.69
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,704.43,560.81
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,648.39,520.25
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,591.58,476.32
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,529.12,426.62
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,467.47,375.77
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,402.14,320.0
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,337.44,262.94
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,266.04,199.49
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,201.64,141.32
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,130.88,80.57
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,71.97,11.88
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,22.82,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
