Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,53.76,12.92
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,136.32,88.29
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,198.11,144.31
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,270.01,209.37
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,335.39,268.9
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,405.59,330.61
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,470.35,386.51
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,537.11,441.98
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,594.06,488.34
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,654.0,535.54
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,708.24,574.75
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,761.23,611.17
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,808.78,643.12
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,854.18,673.02
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,893.09,697.57
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,928.98,719.71
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,957.79,736.71
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,983.04,751.2
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,1002.72,763.32
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1018.52,772.9
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,1027.49,777.01
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,1032.37,778.57
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,1031.62,777.57
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1026.77,774.04
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1014.9,766.01
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,999.07,755.52
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,977.08,741.03
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,951.42,724.19
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,919.35,702.11
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,884.03,677.84
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,843.44,651.96
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,800.26,623.99
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,751.05,590.16
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,700.07,554.64
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,643.19,513.35
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,585.74,469.34
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,525.1,420.75
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,462.19,368.89
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,394.02,312.02
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,329.2,255.79
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,258.19,193.17
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,194.29,135.87
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,124.07,75.86
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,65.92,0.81
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,21.17,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,51.9,8.58
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,132.03,85.29
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,192.98,140.78
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,264.19,205.19
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,329.98,264.86
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,401.01,326.9
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,464.72,381.68
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,530.41,435.98
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,587.18,480.61
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,647.02,525.79
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,700.19,563.45
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,752.05,598.27
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,798.99,629.16
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,843.74,657.99
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,881.65,682.42
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,916.58,704.59
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,945.33,721.02
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,970.52,734.97
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,990.05,746.48
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1005.73,755.53
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,1014.62,758.79
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,1019.49,759.6
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,1017.62,757.61
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,1011.71,753.22
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1000.51,744.9
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,985.4,734.25
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,963.05,720.35
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,937.08,704.19
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,836.73,637.49
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,736.76,569.25
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,666.78,519.52
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,604.65,474.0
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,579.1,457.23
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,549.5,436.58
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,574.93,458.16
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,576.88,460.56
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,513.76,410.39
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,451.83,359.83
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,383.97,303.43
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,319.62,247.8
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,248.38,185.33
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,184.78,128.7
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,115.67,69.64
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,59.22,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,19.01,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,49.21,3.45
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,125.64,81.24
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,186.43,136.3
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,258.28,200.86
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,322.39,258.95
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,393.11,320.63
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,456.65,374.12
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,522.44,426.9
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,582.33,472.97
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,642.53,517.26
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,692.18,551.93
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,744.61,586.13
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,791.74,616.07
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,836.85,643.97
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,874.47,667.44
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,909.2,688.73
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,938.74,705.04
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,964.86,718.96
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,983.93,729.58
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,999.22,737.86
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1007.71,740.49
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1012.25,740.77
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,1010.42,737.59
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,1004.63,732.06
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,991.98,720.99
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,975.51,707.77
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,953.52,691.48
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,928.01,673.18
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,895.82,650.73
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,860.59,626.67
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,819.7,603.08
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,776.44,577.58
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,727.22,546.55
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,680.8,516.95
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,623.49,477.7
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,565.89,436.66
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,502.92,390.42
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,441.21,342.89
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,373.18,288.28
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,308.97,234.47
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,239.63,175.57
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,177.27,121.5
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,108.6,63.52
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,51.44,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,46.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,118.13,74.9
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,176.17,126.9
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,245.03,187.81
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,306.6,242.81
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,372.27,299.56
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,433.04,350.86
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,496.08,401.96
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,552.92,445.77
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,609.82,487.93
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,661.04,525.52
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,711.24,559.95
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,755.3,588.35
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,791.45,610.76
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,827.19,632.99
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,860.23,653.12
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,885.89,668.58
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,908.2,681.83
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,926.14,692.5
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,940.6,700.94
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,947.24,703.53
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,950.2,703.93
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,948.83,701.86
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,943.81,697.55
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,932.52,688.58
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,917.68,677.52
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,896.32,663.02
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,871.74,646.55
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,840.35,625.01
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,812.58,606.02
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,772.81,579.48
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,730.94,551.47
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,681.44,517.95
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,631.02,482.8
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,576.41,442.86
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,521.84,401.93
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,461.68,356.0
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,402.21,309.19
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,336.92,257.06
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,276.07,206.68
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,208.03,150.26
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,149.11,100.83
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,87.82,49.82
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,32.85,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,37.56,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,91.74,59.52
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,145.01,106.23
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,209.4,162.27
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,268.71,214.88
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,337.63,274.5
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,397.86,325.64
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,461.36,377.75
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,518.72,423.49
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,577.36,468.78
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,590.8,476.49
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,592.14,474.69
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,583.28,463.78
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,554.59,438.03
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,636.55,499.51
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,711.56,553.6
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,695.3,536.66
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,661.66,508.51
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,644.75,494.32
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,625.18,478.09
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,630.16,480.39
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,633.9,481.63
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,531.07,405.38
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,428.19,328.07
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,418.43,321.32
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,408.47,313.77
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,449.78,344.98
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,475.67,364.23
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,521.28,398.95
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,573.26,436.84
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,650.58,496.42
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,706.56,539.32
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,655.34,503.07
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,603.95,466.95
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,548.04,427.12
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,492.92,386.51
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,429.29,338.22
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,366.57,288.88
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,302.6,236.9
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,244.13,187.91
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,180.76,134.61
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,126.15,88.45
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,64.76,37.52
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.2,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,34.01,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,82.59,53.23
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,133.72,97.92
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,195.45,151.04
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,239.13,190.49
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,285.49,231.12
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,338.89,275.99
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,394.93,321.45
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,443.92,359.84
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,493.16,397.17
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,574.89,458.13
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,658.6,517.98
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,702.71,546.92
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,745.41,573.77
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,782.83,596.26
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,818.25,617.0
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,847.08,633.82
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,873.31,648.88
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,892.6,660.61
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,908.84,670.5
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,918.29,674.86
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,924.46,677.3
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,922.46,675.94
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,917.12,672.69
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,914.1,670.76
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,912.29,669.7
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,890.59,656.24
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,865.74,641.02
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,749.49,564.7
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,630.53,479.93
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,558.6,429.7
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,500.74,387.8
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,573.07,445.77
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,620.89,483.34
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,564.54,441.67
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,508.7,400.08
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,445.0,350.62
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,384.37,301.98
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,318.52,248.09
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,257.79,196.82
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,188.77,138.81
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,131.88,90.74
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,67.97,37.15
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,36.66,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,92.09,57.12
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,145.71,104.21
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,212.81,161.41
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,274.47,214.93
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,343.07,273.1
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,403.45,323.55
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,467.03,374.96
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,524.93,419.77
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,584.18,464.14
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,636.14,501.99
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,685.07,536.13
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,736.22,570.23
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,786.83,603.32
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,823.98,626.13
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,851.89,642.53
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,879.51,659.28
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,903.98,673.86
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,922.04,684.4
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,936.66,692.76
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,945.02,696.44
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,949.73,697.94
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,947.63,696.55
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,941.88,693.0
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,930.64,686.06
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,915.88,676.99
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,894.4,663.61
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,869.71,648.2
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,845.0,632.8
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,810.57,610.79
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,770.26,584.65
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,727.88,556.82
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,678.47,524.0
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,628.05,488.94
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,572.38,448.44
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,516.88,406.75
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,456.87,359.6
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,397.41,311.34
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,330.97,256.41
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,269.32,203.78
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,201.8,146.27
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,143.45,96.2
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,78.87,38.81
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,25.1,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,33.56,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,96.09,57.46
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,151.64,107.01
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,218.98,164.7
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,280.71,218.56
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,349.06,276.59
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,409.32,326.93
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,472.55,377.93
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,528.35,420.9
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,586.86,464.34
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,638.53,501.62
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,689.52,536.14
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,733.99,563.79
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,776.57,589.55
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,814.05,611.5
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,849.05,631.34
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,875.33,645.65
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,898.41,657.81
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,916.88,668.93
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,931.93,677.99
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,938.55,682.49
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,941.53,684.89
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,939.98,684.57
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,934.82,682.1
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,921.43,673.73
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,912.24,668.23
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,891.21,655.73
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,866.94,641.18
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,834.49,621.12
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,805.58,603.36
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,764.86,578.04
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,722.11,551.01
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,671.19,516.67
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,619.78,480.32
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,563.56,439.26
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,509.37,398.41
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,446.36,349.0
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,386.13,300.29
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,319.95,246.46
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,258.82,195.0
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,191.38,138.01
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,133.53,88.83
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,70.6,31.49
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,19.65,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,34.56,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,99.91,58.17
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,155.7,109.2
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,223.36,167.7
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,285.5,222.55
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,354.24,281.64
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,414.11,332.41
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,478.15,384.78
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,535.8,429.99
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,594.32,474.37
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,646.15,513.12
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,697.2,548.68
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,738.48,575.49
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,783.21,604.4
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,819.62,627.42
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,853.38,648.39
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,880.6,665.01
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,904.53,679.4
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,922.73,690.95
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,937.41,700.27
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,945.09,703.66
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,949.06,704.73
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,946.86,702.91
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,940.96,698.83
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,928.53,690.89
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,912.6,680.77
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,890.98,666.92
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,866.12,650.95
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,833.41,629.6
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,804.35,610.75
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,763.7,583.4
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,721.04,554.46
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,670.79,519.76
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,619.78,482.91
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,564.24,441.58
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,510.67,400.52
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,448.54,351.17
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,388.6,302.11
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,322.3,247.81
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,260.98,195.85
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,194.1,138.93
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,136.29,89.21
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,71.02,27.12
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,19.72,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,32.48,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,93.16,52.9
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,149.41,104.4
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,217.41,162.48
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,279.67,216.79
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,348.6,275.4
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,409.22,325.49
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,472.89,375.88
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,529.11,418.1
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,588.25,460.58
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,640.3,496.95
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,691.7,530.62
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,740.92,561.92
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,783.28,587.96
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,819.81,608.19
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,853.74,626.09
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,881.33,640.08
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,905.74,651.79
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,923.84,660.62
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,938.44,667.24
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,946.29,668.36
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,950.45,667.31
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,948.79,667.29
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,943.44,665.22
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,931.41,659.18
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,915.81,651.06
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,894.06,639.14
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,869.06,625.17
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,836.88,607.25
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,808.21,591.35
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,767.28,565.74
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,724.3,538.56
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,674.23,506.12
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,623.26,471.44
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,567.25,431.94
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,511.45,391.25
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,449.93,344.41
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,389.19,296.52
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,322.72,243.59
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,261.3,192.76
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,192.69,135.72
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,133.92,86.07
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,56.43,16.32
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
