Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,32.63,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,94.39,51.12
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,152.38,105.1
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,221.82,164.03
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,284.15,217.61
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,352.91,274.82
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,388.88,305.37
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,419.35,329.82
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,502.88,393.22
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,592.49,458.2
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,644.8,495.33
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,696.37,530.02
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,740.63,558.67
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,782.87,585.57
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,819.87,609.96
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,854.27,632.59
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,878.16,646.98
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,898.49,659.15
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,916.83,670.89
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,931.75,680.53
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,934.19,682.21
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,932.83,681.7
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,930.14,679.99
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,923.91,676.14
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,866.55,639.2
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,801.57,596.62
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,826.95,614.92
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,840.09,623.86
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,742.78,558.3
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,641.05,485.37
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,634.36,483.16
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,626.61,479.11
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,586.97,451.07
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,545.73,421.44
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,501.27,388.79
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,453.51,352.8
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,389.83,303.7
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,330.31,256.47
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,267.18,205.52
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,209.82,157.98
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,148.3,106.91
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,95.89,63.11
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,41.93,7.56
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,26.03,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,73.5,38.93
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,126.73,88.88
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,190.06,142.98
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,124.3,95.91
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,25.97,16.25
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,32.02,21.38
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,38.07,26.44
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,75.21,57.22
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,114.35,89.07
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,79.24,60.04
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,46.49,32.95
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,114.87,88.81
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,187.4,146.57
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,140.18,108.66
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,94.44,71.7
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,151.04,117.66
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,209.44,164.48
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,282.54,222.58
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,346.92,272.98
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,214.67,168.76
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,84.87,63.84
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,56.36,40.69
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,27.92,17.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,202.95,160.58
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,389.21,306.09
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,331.55,260.5
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,262.95,206.58
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,568.06,453.93
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,801.2,629.12
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,597.84,475.69
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,394.86,314.73
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,532.26,428.28
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,625.38,503.42
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,570.69,461.17
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,514.08,416.74
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,453.77,367.78
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,394.81,318.01
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,325.95,258.59
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,262.36,202.03
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,194.63,142.0
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,135.96,88.77
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,55.89,3.85
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,34.56,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,98.95,50.54
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,161.98,115.22
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,236.29,181.65
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,302.91,242.87
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,374.86,307.75
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,439.31,365.52
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,506.53,423.84
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,569.16,476.15
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,632.92,527.77
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,687.48,570.2
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,736.1,604.95
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,784.68,639.07
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,831.71,671.46
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,870.14,698.03
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,905.63,722.27
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,935.17,740.64
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,961.34,756.49
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,980.61,768.87
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,996.04,778.66
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,1004.36,782.56
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1008.64,783.85
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,1006.8,782.57
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,1000.89,778.67
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,988.85,770.66
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,972.85,760.05
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,950.34,744.96
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,924.17,727.36
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,890.92,705.08
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,854.61,680.47
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,812.73,650.88
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,768.41,619.28
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,717.5,582.66
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,665.35,544.12
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,606.91,498.4
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,551.65,453.68
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,484.37,397.17
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,419.42,340.84
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,348.61,278.99
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,282.66,219.43
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,208.97,153.2
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,145.25,94.1
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,58.98,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,33.66,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,97.13,46.33
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,159.71,113.67
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,233.0,179.7
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,295.76,237.5
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,366.63,300.64
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,430.06,355.76
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,496.2,410.86
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,555.89,458.74
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,616.23,505.26
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,669.22,545.02
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,716.37,577.34
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,764.89,610.11
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,811.91,641.2
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,849.04,665.04
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,883.32,686.67
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,912.36,704.84
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,938.03,720.65
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,956.42,732.86
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,971.06,742.68
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,978.49,746.31
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,981.98,747.47
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,979.68,745.91
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,973.44,741.87
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,960.71,732.18
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,944.24,720.14
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,920.59,704.32
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,893.52,686.25
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,860.46,664.33
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,824.55,640.34
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,782.32,611.12
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,737.9,580.13
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,688.33,545.27
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,641.84,511.36
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,584.06,466.98
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,526.35,421.42
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,462.58,369.85
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,400.73,318.02
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,331.67,259.5
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,267.54,203.15
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,195.99,140.73
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,134.58,84.57
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,54.23,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,28.8,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,82.76,35.09
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,143.3,100.48
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,214.13,163.12
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,277.09,219.93
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,347.0,281.41
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,409.86,335.21
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,474.17,388.02
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,533.85,435.15
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,594.61,481.19
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,647.5,520.96
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,699.72,557.92
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,673.8,535.13
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,625.04,494.36
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,676.89,532.64
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,735.27,574.07
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,830.58,638.48
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,915.69,693.18
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,934.28,704.82
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,949.3,714.77
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,957.57,718.94
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,962.08,720.78
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,960.13,719.47
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,954.4,715.84
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,945.82,709.48
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,933.36,700.67
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,910.49,685.94
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,884.26,669.04
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,849.76,645.18
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,812.66,619.53
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,771.64,592.82
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,733.67,568.01
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,683.87,533.48
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,632.82,496.34
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,575.67,453.29
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,518.67,409.06
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,456.85,359.86
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,396.49,309.99
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,326.79,252.32
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,262.24,196.77
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,191.78,135.79
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,131.23,80.05
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,52.67,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,32.04,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,92.0,34.37
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,156.54,109.76
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,229.58,175.42
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,295.71,235.84
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,368.41,300.37
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,432.55,356.59
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,499.46,412.98
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,558.86,460.83
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,618.77,507.28
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,672.17,547.09
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,719.64,579.29
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,765.34,609.63
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,809.04,637.91
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,845.58,659.64
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,879.24,678.85
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,904.56,691.88
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,926.24,702.18
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,943.24,710.44
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,956.58,716.14
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,963.87,716.44
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,967.35,714.24
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,964.56,709.35
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,957.97,702.13
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,946.35,690.55
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,930.96,676.94
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,908.08,662.27
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,881.85,645.7
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,848.44,625.44
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,812.32,603.35
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,770.42,578.82
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,731.62,556.0
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,679.28,523.08
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,626.23,487.29
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,568.15,446.09
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,510.42,403.31
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,445.98,352.77
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,385.83,303.45
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,316.38,245.89
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,252.59,190.89
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,180.62,129.02
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,120.29,73.12
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,42.59,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,27.37,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,78.15,23.51
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,139.35,97.88
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,210.02,161.28
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,272.85,218.47
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,342.5,280.1
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,404.05,332.58
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,468.85,384.86
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,524.36,427.28
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,582.56,469.13
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,635.26,507.01
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,687.33,542.22
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,733.08,570.0
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,777.28,595.92
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,814.51,620.14
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,849.15,642.54
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,868.81,655.69
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,891.94,671.34
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,910.13,684.14
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,924.87,694.81
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,930.7,699.13
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,932.87,701.15
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,930.58,700.94
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,924.67,698.45
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,912.87,690.78
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,897.55,680.83
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,881.87,670.99
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,855.6,653.96
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,822.61,632.78
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,787.05,609.65
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,745.49,582.73
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,702.03,554.03
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,650.81,518.19
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,599.06,479.51
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,544.49,437.73
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,488.3,393.45
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,422.17,339.27
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,359.53,286.38
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,292.18,229.23
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,230.78,175.57
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,159.58,114.62
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,100.48,59.98
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,35.56,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,7.15,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,13.92,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,32.34,20.91
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,50.72,37.57
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,73.93,57.78
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,98.08,78.68
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,126.25,102.7
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,151.01,123.47
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,259.19,214.78
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,382.88,316.02
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,383.57,314.54
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,367.81,300.19
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,401.54,325.93
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,435.62,351.29
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,510.79,409.93
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,577.33,461.04
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,706.32,561.46
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,834.73,655.76
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,676.99,534.33
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,489.52,385.39
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,613.02,482.41
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,737.42,575.56
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,561.11,439.91
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,371.33,290.29
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,371.54,290.77
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,371.49,290.53
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,357.46,279.93
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,343.39,269.33
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,266.95,209.37
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,184.22,143.49
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,156.87,122.2
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,130.0,100.94
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,135.35,105.58
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,140.95,110.4
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,124.93,97.78
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,109.09,85.15
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,92.34,71.43
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,75.64,57.58
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,59.5,44.08
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,43.37,30.39
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,28.8,17.84
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,14.84,4.86
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.63,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,22.79,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,64.54,4.74
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,125.55,85.06
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,195.6,146.43
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,259.52,202.9
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,331.73,265.39
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,393.16,318.24
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,458.04,372.04
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,514.93,417.2
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,575.56,463.46
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,627.79,502.09
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,679.42,538.18
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,725.16,568.22
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,769.35,596.54
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,806.41,619.32
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,834.32,635.5
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,861.51,651.65
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,885.62,665.63
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,903.65,676.25
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,918.24,684.68
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,925.64,687.15
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,929.4,687.42
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,927.07,684.49
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,921.1,679.36
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,908.82,669.73
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,893.06,658.08
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,870.0,642.33
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,843.79,624.65
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,818.73,607.81
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,784.25,584.68
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,742.73,557.55
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,699.31,528.93
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,649.0,495.1
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,597.87,458.42
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,541.17,417.48
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,484.99,375.5
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,423.7,327.8
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,363.21,278.97
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,295.46,224.13
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,233.69,172.06
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,163.55,113.05
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,103.49,54.59
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,36.57,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,18.74,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,52.47,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,109.96,74.35
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,175.21,131.89
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,237.03,186.36
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,306.97,246.89
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,367.15,298.85
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,431.15,352.31
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,491.19,400.57
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,553.54,449.03
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,605.04,488.58
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,656.31,527.01
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,707.29,562.43
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,761.13,599.01
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,797.63,622.89
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,831.62,644.87
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,852.14,656.28
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,876.16,670.21
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,894.59,680.89
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,909.62,689.33
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,916.48,692.28
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,919.73,692.97
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,917.86,691.39
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,912.39,687.55
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,901.45,678.83
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,886.96,667.91
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,864.98,653.32
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,839.85,636.68
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,814.46,620.21
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,779.65,597.09
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,738.93,569.17
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,696.26,539.66
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,646.97,505.22
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,596.72,467.71
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,540.19,424.83
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,484.13,381.02
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,421.32,330.63
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,362.98,282.05
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,294.86,225.19
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,232.77,171.69
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,161.45,111.21
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,100.05,49.31
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,35.27,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
