Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,57.42,19.15
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,126.84,91.78
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,184.4,143.43
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,251.13,202.14
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,310.62,254.64
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,377.46,311.98
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,440.68,365.16
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,507.5,419.89
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,561.54,463.19
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,616.05,505.9
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,671.11,548.71
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,722.94,586.79
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,393.8,327.97
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,20.43,11.57
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,112.83,89.01
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,213.36,171.04
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,201.23,160.79
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,189.16,150.77
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,453.05,370.11
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,696.69,562.84
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,674.41,543.87
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,637.32,515.06
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,783.64,631.93
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,888.9,710.09
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,865.91,694.29
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,839.72,676.81
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,808.28,654.1
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,774.0,629.21
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,732.18,598.42
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,693.54,569.86
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,642.77,531.11
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,591.23,489.51
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,532.6,441.6
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,474.7,392.82
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,407.88,335.32
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,344.43,278.87
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,272.93,214.59
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,211.41,157.77
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,135.73,86.34
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,60.17,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,76.69,20.19
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,174.58,126.1
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,240.37,188.29
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,315.22,256.25
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,378.48,313.63
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,445.57,372.25
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,506.04,423.53
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,567.95,474.12
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,620.73,516.11
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,668.04,552.02
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,715.11,585.5
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,760.84,617.33
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,798.01,641.72
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,832.49,663.79
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,860.55,680.91
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,885.42,695.6
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,904.1,705.39
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,919.17,712.6
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,927.52,715.63
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,932.06,716.18
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,930.1,713.22
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,924.3,707.77
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,912.74,697.23
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,897.45,684.33
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,876.18,669.43
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,851.48,652.32
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,819.89,630.53
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,785.34,606.72
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,744.38,578.32
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,701.25,548.2
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,651.63,513.6
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,600.88,475.61
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,543.56,431.62
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,486.63,386.38
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,422.31,333.44
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,363.2,282.59
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,291.9,222.42
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,227.22,165.12
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,150.33,91.77
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,76.52,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,79.44,12.07
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,185.67,132.0
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,252.0,194.97
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,327.1,262.2
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,390.2,318.75
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,456.73,375.92
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,511.59,421.98
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,570.38,469.23
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,621.99,510.17
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,672.74,548.45
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,716.85,578.76
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,759.07,607.17
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,793.31,629.25
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,824.71,649.03
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,849.98,664.63
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,871.87,677.83
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,888.17,686.75
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,900.87,693.24
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,907.19,695.87
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,909.74,696.12
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,906.71,693.61
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,899.97,688.76
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,764.93,593.44
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,598.96,468.56
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,578.52,454.7
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,556.93,438.93
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,621.46,490.75
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,669.09,528.37
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,674.33,532.84
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,669.59,530.4
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,617.21,491.73
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,564.62,451.38
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,507.65,407.4
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,451.56,362.55
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,385.79,307.87
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,322.21,253.5
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,252.26,193.85
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,189.98,138.97
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,98.17,58.86
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,73.95,0.49
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,170.15,120.68
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,237.25,185.8
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,313.91,256.46
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,378.45,316.26
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,447.07,377.69
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,508.31,431.28
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,571.04,484.34
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,625.37,528.04
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,674.31,565.82
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,722.67,600.41
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,769.7,633.12
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,807.74,659.56
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,843.15,683.69
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,872.38,702.04
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,898.35,717.86
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,917.7,730.13
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,933.4,739.86
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,942.71,744.22
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,948.15,746.02
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,946.88,744.64
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,941.7,740.76
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,929.68,730.91
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,913.88,718.64
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,892.5,703.9
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,867.65,686.82
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,835.07,664.63
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,799.56,640.24
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,758.03,610.86
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,714.32,579.57
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,663.86,542.63
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,612.23,501.93
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,554.35,455.23
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,500.16,409.8
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,433.7,353.08
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,369.92,296.6
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,295.7,231.04
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,228.44,169.3
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,145.95,86.63
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,69.98,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,77.82,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,184.48,129.88
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,251.43,196.49
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,327.31,266.27
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,391.3,324.98
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,458.85,384.2
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,514.66,431.07
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,574.46,478.75
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,626.56,517.89
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,677.84,553.78
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,723.34,581.57
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,766.88,606.81
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,802.31,628.37
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,834.91,647.64
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,861.4,662.09
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,884.49,674.16
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,901.54,684.68
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,914.94,692.93
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,921.73,696.6
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,924.69,697.97
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,733.73,567.23
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,496.54,389.4
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,711.68,557.17
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,883.47,674.47
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,860.94,658.24
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,835.14,642.46
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,802.69,620.81
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,767.56,597.16
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,672.54,531.73
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,580.0,464.64
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,534.83,431.39
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,489.45,396.5
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,440.08,357.51
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,391.05,317.51
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,334.0,269.73
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,279.9,222.93
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,220.1,171.08
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,166.12,122.54
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,85.88,48.99
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,15.25,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,63.47,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,149.83,102.49
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,211.06,162.16
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,281.9,225.72
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,208.1,171.3
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,81.62,65.27
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,96.43,78.18
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,111.32,90.62
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,88.7,71.0
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,67.93,53.06
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,156.73,128.08
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,248.38,201.53
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,210.91,169.48
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,164.02,130.52
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,130.19,102.65
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,97.64,75.71
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,244.34,195.68
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,407.06,320.16
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,323.86,254.41
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,241.08,189.48
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,408.82,323.01
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,562.97,437.65
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,396.23,310.48
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,221.56,173.57
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,220.14,173.68
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,218.71,172.84
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,231.43,183.31
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,232.55,184.59
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,270.13,215.89
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,314.06,251.11
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,287.54,230.05
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,261.2,209.38
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,369.86,296.81
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,439.56,347.97
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,377.64,295.81
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,318.77,246.08
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,248.19,187.62
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,185.59,133.57
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,111.29,59.99
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,42.03,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,47.23,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,109.89,75.04
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,168.88,131.25
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,238.33,193.0
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,298.1,246.3
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,363.5,302.87
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,427.31,356.56
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,493.35,410.3
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,546.69,452.56
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,600.48,494.0
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,655.85,534.98
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,711.63,574.28
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,749.65,598.86
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,785.61,621.72
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,814.08,638.96
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,844.35,657.37
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,863.29,669.66
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,878.96,679.89
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,890.39,686.62
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,898.37,691.13
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,896.27,689.63
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,890.62,685.95
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,859.27,663.9
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,830.85,644.14
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,807.75,628.35
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,781.94,610.63
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,754.33,592.05
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,723.97,571.41
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,681.39,541.74
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,637.51,509.78
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,589.79,473.75
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,541.24,436.18
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,482.42,389.27
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,425.16,342.35
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,361.67,289.45
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,301.54,237.76
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,230.57,177.29
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,167.86,122.16
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,96.18,50.0
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,29.51,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,40.55,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,113.08,75.31
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,170.62,131.77
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,238.09,191.88
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,298.73,245.95
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,364.96,303.06
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,423.55,351.58
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,484.71,400.09
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,537.91,441.24
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,591.66,481.45
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,637.73,515.03
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,682.99,547.19
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,720.84,573.36
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,756.85,597.89
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,788.3,617.83
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,817.44,635.99
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,836.06,648.19
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,851.65,658.45
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,859.22,662.5
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,868.65,668.06
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,866.65,667.08
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,861.27,664.0
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,860.78,663.25
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,856.14,659.71
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,833.24,643.99
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,807.31,626.35
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,776.55,605.68
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,743.16,583.03
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,701.54,553.56
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,658.22,522.62
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,609.5,486.0
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,559.95,447.73
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,501.94,402.51
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,447.72,358.65
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,383.88,305.2
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,323.28,252.76
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,252.16,192.24
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,189.06,136.18
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,111.45,54.96
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,41.36,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,53.65,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,146.36,93.29
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,210.64,160.14
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,281.76,224.54
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,345.04,281.78
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,412.89,340.82
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,471.12,389.27
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,530.83,436.6
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,583.57,476.36
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,636.03,514.09
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,683.44,545.29
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,724.09,569.97
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,760.95,592.27
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,795.4,612.32
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,823.34,626.25
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,848.25,637.8
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,866.41,647.98
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,881.15,656.01
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,890.02,659.07
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,895.29,659.96
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,893.87,658.98
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,888.79,655.89
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,875.59,648.71
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,858.97,639.46
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,836.79,625.66
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,811.49,609.86
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,781.37,589.7
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,748.46,567.61
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,708.04,540.52
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,670.88,515.5
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,621.94,481.48
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,572.02,444.97
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,514.65,402.4
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,458.09,358.68
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,394.04,307.37
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,332.97,256.26
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,261.72,196.62
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,197.96,140.2
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,118.58,54.29
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,49.13,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,49.08,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,134.25,81.85
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,197.59,148.33
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,269.6,212.2
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,332.29,267.93
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,400.03,326.0
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,455.13,371.54
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,514.63,418.49
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,567.75,457.85
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,620.83,495.29
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,666.77,525.8
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,711.4,553.43
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,749.24,578.01
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,784.83,600.82
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,813.69,618.41
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,839.7,634.0
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,859.07,644.12
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,867.9,647.29
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,877.73,650.89
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,884.07,652.28
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,882.55,650.4
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,877.47,646.45
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,866.97,638.75
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,853.02,629.02
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,831.17,615.43
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,812.73,604.24
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,782.19,585.62
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,748.94,565.05
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,707.54,537.97
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,664.32,509.28
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,614.75,474.3
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,564.44,437.3
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,506.64,394.7
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,449.8,351.05
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,384.62,299.41
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,322.87,248.26
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,253.42,189.83
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,189.51,133.48
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,109.27,46.47
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,38.82,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,47.38,0.0
