Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,129.32,75.68
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,192.68,145.1
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,263.96,209.61
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,325.45,265.59
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,391.91,324.17
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,443.67,368.37
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,495.71,410.93
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,546.68,452.0
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,597.74,491.9
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,580.59,475.97
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,547.93,447.67
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,652.33,530.83
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,753.22,606.85
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,778.6,625.28
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,801.02,641.89
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,822.38,657.82
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,840.73,671.62
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,855.99,683.52
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,867.96,693.13
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,870.99,696.69
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,870.53,697.87
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,658.05,535.41
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,426.56,346.12
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,374.21,304.55
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,310.88,253.27
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,498.7,412.11
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,640.1,529.23
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,674.0,557.55
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,695.76,576.5
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,649.17,541.05
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,600.93,502.17
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,543.0,453.8
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,488.83,406.82
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,421.39,347.4
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,357.14,288.8
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,282.06,220.6
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,214.54,156.45
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,94.69,37.81
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,57.14,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,150.74,85.24
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,220.53,169.15
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,298.45,242.71
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,363.93,304.77
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,433.88,368.88
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,494.47,423.42
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,556.43,477.26
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,606.13,519.04
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,659.2,562.02
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,706.4,597.57
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,752.03,630.96
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,789.48,657.31
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,824.32,681.38
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,852.89,700.78
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,878.25,717.74
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,896.89,730.74
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,911.91,741.21
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,919.6,745.38
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,923.46,746.96
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,921.35,745.39
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,915.41,741.23
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,902.31,730.94
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,885.58,718.17
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,863.5,702.59
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,838.12,684.6
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,804.02,659.05
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,767.39,631.52
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,726.28,602.46
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,683.25,571.42
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,635.14,533.65
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,581.51,489.53
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,523.23,440.8
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,465.76,391.23
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,397.05,330.17
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,332.24,270.83
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,258.38,203.9
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,192.46,141.48
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,86.85,32.17
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,48.93,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,132.37,69.43
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,197.86,151.02
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,274.62,222.94
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,339.24,283.9
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,408.85,347.66
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,469.15,402.03
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,531.34,456.28
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,584.9,501.24
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,638.26,544.58
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,680.98,576.14
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,727.2,608.89
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,765.34,635.84
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,801.08,660.65
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,830.31,680.31
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,856.56,697.65
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,876.08,711.27
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,892.12,722.45
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,901.63,727.66
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,907.44,730.35
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,907.11,728.75
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,903.03,724.65
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,892.47,716.02
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,878.26,704.95
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,857.0,690.15
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,832.4,672.98
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,801.29,650.95
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,767.33,626.71
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,726.81,597.05
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,684.27,565.55
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,635.48,528.18
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,585.72,487.73
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,531.97,442.77
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,474.54,393.5
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,408.47,335.74
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,345.56,278.79
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,271.97,212.93
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,205.99,150.34
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,90.71,30.25
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,53.32,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,140.75,66.59
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,210.33,159.48
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,287.2,232.12
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,352.26,293.19
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,422.05,356.27
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,482.21,409.51
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,540.1,459.05
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,593.39,503.34
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,646.33,545.94
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,606.13,510.47
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,535.96,451.13
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,675.88,562.72
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,808.25,658.31
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,837.26,674.27
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,863.12,688.83
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,882.11,699.0
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,897.55,706.64
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,906.37,710.34
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,911.43,711.61
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,909.46,707.46
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,903.7,700.92
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,891.23,689.93
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,875.18,676.73
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,852.99,660.7
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,827.55,642.56
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,795.05,620.36
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,759.85,596.23
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,719.3,567.4
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,676.78,536.95
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,627.45,501.11
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,577.21,462.45
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,519.88,417.42
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,466.65,373.89
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,401.68,319.49
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,339.83,265.73
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,267.04,203.13
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,201.95,143.15
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,88.49,25.27
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,22.44,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,63.65,24.44
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,109.39,82.44
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,155.05,124.96
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,189.98,157.68
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,234.01,197.28
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,272.94,231.53
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,313.29,265.91
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,344.76,291.31
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,375.3,314.95
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,408.54,339.69
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,441.56,363.33
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,606.34,493.96
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,763.11,608.65
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,791.72,627.74
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,817.47,646.06
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,837.54,659.99
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,854.42,671.79
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,863.77,677.73
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,869.68,681.43
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,869.09,681.46
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,864.99,679.23
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,854.5,671.4
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,840.61,661.34
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,713.49,569.97
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,580.23,467.93
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,501.62,407.99
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,438.83,358.33
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,360.27,295.92
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,297.34,244.72
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,271.71,224.17
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,246.27,203.29
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,217.99,180.24
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,190.02,156.86
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,159.02,130.07
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,128.83,103.43
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,96.34,74.57
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,65.41,46.14
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,29.53,4.39
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.72,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,11.12,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,23.21,13.5
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,35.8,25.04
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,50.2,37.85
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,64.55,50.47
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,79.47,63.37
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,94.44,76.08
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,215.62,180.39
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,344.02,286.93
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,387.79,321.11
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,433.18,356.29
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,591.06,482.7
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,740.9,594.63
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,770.47,612.87
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,797.45,630.14
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,816.24,642.32
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,831.9,652.38
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,841.58,658.6
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,847.89,662.58
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,847.8,661.21
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,844.29,657.63
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,824.57,643.0
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,801.77,626.38
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,781.11,612.03
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,757.64,595.67
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,726.11,573.69
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,696.0,552.67
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,656.18,523.62
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,614.99,492.3
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,564.4,453.14
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,513.96,413.26
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,457.24,368.29
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,402.16,323.24
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,334.0,266.04
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,271.12,212.03
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,202.05,153.15
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,142.79,100.21
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,63.99,11.92
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,26.95,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,74.5,14.88
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,138.2,99.72
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,206.3,160.91
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,266.27,214.14
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,333.02,271.71
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,391.74,321.26
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,453.54,371.47
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,506.09,411.59
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,559.42,450.5
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,605.65,482.41
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,651.28,512.52
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,597.94,471.56
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,539.08,426.05
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,516.09,407.7
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,501.93,394.97
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,441.81,348.49
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,391.75,308.75
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,450.35,355.21
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,522.83,410.32
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,619.06,484.58
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,700.34,546.47
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,670.83,523.26
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,639.78,499.74
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,632.86,495.8
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,623.24,489.67
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,583.14,460.27
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,542.81,430.46
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,475.01,378.78
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,400.33,321.17
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,363.96,292.6
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,328.48,264.09
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,290.73,233.84
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,253.67,203.4
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,206.97,164.45
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,163.56,127.62
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,120.54,90.88
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,81.26,56.04
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,36.88,3.32
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,36.73,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,99.1,9.73
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,172.34,124.87
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,252.18,199.13
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,317.86,260.51
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,389.66,325.98
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,448.47,378.91
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,513.07,434.94
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,568.34,481.09
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,623.73,525.79
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,674.05,565.26
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,723.54,601.45
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,762.8,628.92
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,793.58,649.62
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,824.32,670.11
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,852.23,688.29
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,871.91,701.61
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,888.17,712.54
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,900.07,719.1
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,908.34,723.15
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,907.36,722.37
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,902.64,719.14
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,892.95,711.19
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,879.61,700.81
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,858.02,685.86
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,833.13,668.61
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,802.57,647.15
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,769.18,623.5
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,727.91,594.58
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,684.67,563.74
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,640.24,529.35
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,589.73,488.47
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,530.33,439.31
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,471.7,389.23
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,404.45,330.7
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,340.59,273.18
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,264.91,205.57
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,197.44,140.99
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,86.76,11.9
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,32.2,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,87.0,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,159.02,116.07
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,237.15,190.11
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,301.61,249.87
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,372.41,313.15
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,433.7,365.95
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,497.79,418.54
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,549.19,458.72
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,604.13,499.6
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,650.9,532.27
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,696.4,561.53
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,735.65,588.15
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,772.79,613.01
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,802.46,632.34
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,829.27,649.67
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,849.81,663.82
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,867.09,675.9
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,875.51,680.79
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,880.4,683.5
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,880.12,684.08
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,876.3,682.41
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,864.16,673.93
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,848.65,663.29
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,827.24,649.1
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,802.78,632.83
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,768.11,610.46
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,731.24,586.15
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,689.99,556.68
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,647.11,524.97
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,596.73,486.34
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,542.91,444.14
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,483.2,395.68
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,425.13,347.14
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,356.48,289.05
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,292.57,233.35
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,217.49,168.8
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,152.09,109.06
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,69.12,6.19
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.29,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,8.34,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,19.02,9.78
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,29.73,20.14
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,42.45,31.77
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,55.22,43.37
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,67.47,54.26
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,79.75,64.99
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,134.02,112.44
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,186.57,157.42
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,200.73,168.72
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,214.88,179.97
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,242.39,202.73
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,270.67,225.83
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,418.55,349.67
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,548.95,454.95
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,387.37,322.22
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,208.54,171.19
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,318.97,264.59
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,432.46,356.26
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,510.08,419.35
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,572.89,470.34
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,444.61,366.13
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,319.36,262.31
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,309.74,255.38
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,300.01,247.85
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,333.77,276.35
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,352.98,292.71
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,247.42,205.0
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,150.04,122.44
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,134.92,110.0
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,120.17,97.6
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,103.83,83.92
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,87.75,70.25
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,71.71,56.41
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,55.67,42.35
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,39.55,28.04
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,23.22,13.15
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,11.59,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.43,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.77,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,8.33,0.69
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,13.9,5.81
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,20.4,11.5
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,26.9,17.17
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,33.42,22.75
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,39.93,28.26
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,45.99,33.37
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,52.06,38.44
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,108.22,85.56
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,168.76,135.49
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,156.06,124.5
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,143.27,113.49
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,77.76,59.16
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,18.57,9.85
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,73.09,55.11
