Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,131.43,102.92
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,69.36,51.9
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,11.14,3.63
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,15.32,7.12
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,19.5,10.61
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,82.98,63.2
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,152.57,120.16
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,125.55,98.17
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,99.14,76.64
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,216.33,174.83
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,339.77,275.01
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,197.51,159.13
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,71.83,54.23
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,64.66,48.44
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,57.66,42.68
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,258.35,212.22
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,410.19,332.48
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,340.75,272.81
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,277.07,217.48
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,207.65,157.21
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,147.21,101.69
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,66.17,0.56
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,33.76,19.58
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,55.7,40.06
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,81.45,62.52
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,108.37,85.95
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,134.51,108.36
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,161.5,131.11
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,184.68,150.34
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,208.44,169.74
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,261.53,213.18
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,307.6,250.34
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,267.53,216.77
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,235.05,189.03
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,373.93,303.8
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,520.15,420.09
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,532.15,428.49
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,542.83,436.44
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,525.83,422.34
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,507.21,407.06
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,520.89,418.43
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,533.39,428.78
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,486.37,390.4
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,426.54,342.23
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,241.4,194.44
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,56.74,41.41
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,115.45,90.2
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,179.24,142.47
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,156.04,123.47
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,133.49,105.01
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,120.62,94.64
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,107.9,84.28
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,93.37,72.47
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,78.91,60.53
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,63.38,47.4
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,47.84,34.14
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,33.93,22.2
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,20.42,10.2
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.2,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,34.52,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,83.42,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,163.99,107.83
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,244.99,188.03
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,310.18,248.61
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,381.29,312.51
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,442.87,367.2
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,506.84,422.06
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,560.92,467.08
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,615.05,510.69
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,657.93,544.21
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,704.23,577.92
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,742.83,606.11
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,779.13,632.37
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,808.5,652.13
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,834.92,669.64
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,855.16,683.88
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,871.99,695.77
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,881.53,701.51
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,887.42,704.8
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,887.1,704.79
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,883.09,702.32
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,872.08,693.66
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,857.54,682.62
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,837.33,668.57
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,813.88,652.23
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,783.42,630.69
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,750.22,607.03
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,710.33,577.73
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,668.47,546.66
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,620.13,509.13
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,575.21,472.35
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,517.89,425.79
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,461.31,378.21
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,395.67,321.09
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,333.34,265.05
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,259.37,199.38
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,193.55,135.73
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,84.67,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,77.06,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,154.77,101.09
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,233.66,181.83
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,298.2,242.61
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,368.9,306.88
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,429.33,360.5
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,492.15,414.04
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,546.31,459.52
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,600.68,503.71
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,647.33,539.63
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,687.4,567.98
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,725.93,596.31
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,762.31,622.77
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,792.39,643.2
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,819.63,661.44
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,839.32,675.72
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,855.7,687.75
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,866.17,694.34
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,873.09,698.53
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,873.27,698.93
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,869.85,696.92
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,862.02,690.93
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,850.58,682.46
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,830.39,668.33
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,806.99,651.92
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,776.82,630.74
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,743.94,607.39
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,705.03,578.78
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,664.17,548.39
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,616.56,511.16
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,572.3,474.71
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,515.34,427.15
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,459.12,378.76
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,393.38,321.23
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,331.02,264.87
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,257.31,199.15
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,191.7,135.27
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,83.94,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.97,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,118.39,75.47
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,227.67,177.1
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,291.78,237.33
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,359.48,299.32
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,349.95,295.74
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,321.13,273.34
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,359.47,306.35
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,398.37,338.53
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,538.44,454.23
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,684.29,568.32
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,722.85,594.58
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,759.27,619.71
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,709.31,580.23
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,639.41,525.24
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,645.34,528.87
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,648.53,529.6
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,765.09,616.27
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,862.13,682.56
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,698.82,562.97
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,504.25,410.7
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,415.6,341.44
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,328.72,270.71
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,418.38,346.51
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,503.21,415.31
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,412.39,340.58
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,314.66,260.25
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,404.98,338.29
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,484.28,404.04
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,444.57,371.33
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,405.01,339.0
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,362.02,303.18
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,319.57,266.8
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,269.5,222.77
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,222.29,180.21
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,170.46,133.55
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,123.58,87.99
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,54.8,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,18.57,7.6
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,31.47,21.38
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,47.75,36.34
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,63.88,51.02
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,78.83,64.38
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,93.83,77.54
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,108.93,90.75
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,124.29,104.04
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,132.11,110.4
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,140.04,116.79
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,168.21,140.97
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,197.24,165.56
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,169.89,141.47
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,142.73,117.69
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,150.77,124.45
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,158.93,131.19
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,250.72,208.89
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,335.32,277.82
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,257.38,212.75
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,170.85,140.14
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,141.12,115.58
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,112.17,91.19
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,94.57,76.52
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,77.29,61.92
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,87.31,70.71
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,97.68,79.76
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,116.78,96.4
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,136.92,113.85
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,124.08,102.91
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,111.5,92.19
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,96.39,79.29
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,81.35,66.25
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,65.78,52.41
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,50.22,38.41
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,35.15,24.74
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,20.42,10.98
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.2,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,101.49,58.45
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,197.28,150.55
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,259.4,207.67
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,328.8,269.1
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,388.62,320.98
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,451.88,373.72
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,502.06,416.51
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,555.98,461.08
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,604.26,499.33
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,652.0,535.64
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,690.07,563.61
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,726.2,589.91
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,755.65,611.05
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,782.47,630.2
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,802.62,643.7
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,819.67,655.0
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,829.14,660.14
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,835.27,663.05
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,834.67,662.08
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,830.67,658.87
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,820.6,651.94
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,807.28,642.84
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,696.88,563.43
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,579.0,473.24
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,576.04,473.07
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,569.37,469.01
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,603.35,496.44
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,618.87,508.75
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,568.64,468.1
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,518.32,427.09
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,465.09,383.19
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,410.49,336.98
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,345.45,281.14
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,284.92,227.67
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,215.39,166.79
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,154.68,109.26
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,68.98,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.46,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.24,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.7,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.63,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.56,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.02,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.49,0.09
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,28.32,19.36
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,50.2,38.53
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,33.44,23.73
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,16.71,9.0
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,26.94,17.94
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,37.18,26.85
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,28.34,19.12
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,19.5,11.41
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,89.19,71.93
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,165.84,137.4
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,96.68,78.14
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,33.45,23.49
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,67.48,53.03
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,103.35,83.93
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,58.14,44.94
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,14.84,7.33
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,13.91,6.57
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.98,5.8
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,11.59,4.59
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.19,3.37
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,218.61,187.26
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,386.39,323.25
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,320.33,264.89
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,259.05,210.65
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,191.37,150.49
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,132.95,95.31
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,59.42,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,48.3,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,126.17,64.64
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,210.75,160.25
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,275.07,220.99
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,343.38,282.93
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,406.23,339.12
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,472.46,396.29
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,526.97,442.25
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,581.89,487.08
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,630.57,524.85
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,678.48,559.92
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,711.63,581.99
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,747.95,606.04
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,778.1,625.46
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,805.46,642.65
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,825.78,654.18
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,842.87,663.14
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,852.89,666.34
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,859.4,667.08
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,860.08,664.14
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,857.22,658.68
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,847.72,648.46
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,834.78,636.17
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,814.26,622.98
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,790.64,607.82
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,760.41,588.93
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,727.62,568.09
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,694.09,547.13
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,652.92,520.02
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,603.55,484.63
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,553.59,447.1
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,497.48,402.49
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,442.28,357.08
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,376.09,301.77
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,313.74,247.74
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,244.3,186.97
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,180.5,126.16
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,79.32,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,40.62,16.58
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,76.84,57.24
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,109.82,88.0
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,144.64,119.72
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,176.62,148.66
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,209.81,178.09
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,240.03,204.76
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,271.12,231.74
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,265.36,225.73
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,245.92,207.95
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,216.42,181.95
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,175.21,145.74
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,164.89,136.4
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,154.55,127.01
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,317.47,267.33
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,476.97,399.37
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,430.75,359.49
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,396.28,329.61
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,483.99,403.53
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,557.32,464.56
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,544.89,454.41
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,531.27,443.74
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,457.37,382.52
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,373.24,312.4
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,354.92,297.97
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,336.36,283.02
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,297.61,250.95
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,260.19,219.68
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,238.54,201.59
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,216.95,183.24
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,192.08,162.01
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,167.44,140.56
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,139.65,115.91
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,112.53,91.4
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,83.44,64.94
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,55.52,38.31
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,24.93,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,57.75,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,135.11,58.66
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,223.78,171.93
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,291.83,239.12
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,366.92,309.46
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,429.83,368.25
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,495.41,427.48
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,551.76,477.46
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,608.42,526.12
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,658.55,567.09
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,702.41,600.86
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,742.64,631.13
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,780.69,659.29
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,812.21,680.92
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,840.84,700.13
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,862.13,714.92
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,880.03,727.23
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,891.92,733.86
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,900.15,737.91
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,901.54,738.37
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,899.18,736.29
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,890.19,728.65
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,877.53,718.53
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,856.87,703.48
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,832.88,686.09
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,803.33,664.92
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,770.86,641.44
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,730.64,611.48
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,688.42,579.67
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,639.39,540.97
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,589.35,499.55
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,535.38,454.12
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,477.79,404.23
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,410.76,344.42
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,347.0,285.58
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,271.96,216.69
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,204.8,149.14
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,90.01,0.53
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
