Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,81.45,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,187.42,131.79
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,255.62,204.97
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,332.42,276.88
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,395.94,336.23
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,462.89,396.48
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,520.6,447.07
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,579.13,496.17
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,494.35,424.31
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,371.51,319.33
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,414.54,355.29
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,458.88,390.26
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,646.99,541.03
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,817.34,662.6
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,840.88,671.73
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,861.15,680.07
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,874.55,683.27
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,884.38,684.27
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,887.46,689.05
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,886.87,691.83
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,878.49,688.18
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,866.57,682.11
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,848.7,672.08
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,827.51,659.63
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,644.97,527.99
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,445.43,371.05
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,591.01,492.48
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,698.89,576.85
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,652.6,541.18
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,605.0,504.06
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,548.05,457.9
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,491.46,410.42
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,426.16,353.77
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,363.54,297.46
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,288.67,230.42
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,221.01,165.77
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,99.76,39.27
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,70.08,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,181.44,124.88
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,247.04,195.28
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,320.97,263.38
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,382.48,318.97
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,447.45,375.02
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,503.06,421.87
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,559.5,467.35
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,604.04,501.06
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,652.18,535.48
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,692.68,562.61
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,731.3,587.75
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,762.95,607.32
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,791.92,624.7
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,814.83,639.43
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,834.55,652.03
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,847.44,660.88
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,856.84,667.49
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,859.57,671.63
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,858.71,673.35
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,851.37,669.33
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,840.53,662.85
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,822.98,651.01
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,802.17,636.96
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,775.04,617.8
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,745.15,596.59
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,708.96,570.85
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,670.67,543.3
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,624.37,508.39
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,581.61,474.01
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,527.13,431.72
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,473.05,388.07
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,409.38,334.31
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,348.66,281.04
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,276.43,217.36
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,211.32,156.4
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,95.7,39.89
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,58.81,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,157.62,107.05
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,222.01,175.22
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,295.42,242.77
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,357.76,299.61
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,421.77,356.2
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,477.4,403.79
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,534.23,450.48
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,587.33,492.76
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,640.53,533.72
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,681.73,564.25
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,721.16,592.92
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,747.82,610.81
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,777.77,631.06
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,800.65,646.53
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,820.46,659.77
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,832.75,667.82
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,841.66,673.53
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,844.42,675.36
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,843.7,674.84
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,837.44,669.2
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,827.77,661.26
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,810.67,649.25
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,790.41,635.03
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,764.05,616.29
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,740.92,599.97
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,705.87,575.2
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,668.67,548.55
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,624.51,514.29
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,579.02,477.45
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,525.29,434.37
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,471.89,390.03
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,412.02,338.16
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,354.22,286.28
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,282.71,222.78
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,217.94,161.92
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,99.04,44.37
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,18.55,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,47.7,30.25
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,77.06,60.07
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,107.41,88.14
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,135.58,114.01
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,164.83,140.37
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,191.59,164.06
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,218.96,187.78
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,199.13,169.63
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,185.08,156.13
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,187.09,157.16
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,178.85,149.4
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,259.96,218.63
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,346.07,289.65
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,595.61,496.09
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,826.44,667.95
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,839.49,672.45
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,849.16,677.15
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,851.64,678.07
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,850.62,676.7
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,844.24,671.14
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,834.41,663.33
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,816.55,651.12
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,795.52,636.78
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,768.55,617.56
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,738.85,596.29
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,708.29,574.39
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,669.73,546.3
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,622.88,511.14
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,575.15,473.57
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,520.2,429.6
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,465.78,384.57
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,402.79,330.73
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,342.66,277.56
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,270.46,214.44
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,209.25,157.44
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,104.06,51.39
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.24,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.19,1.96
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,19.48,10.92
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,28.78,19.37
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,39.02,28.54
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,49.35,37.69
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,59.59,46.71
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,69.86,55.67
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,38.07,27.8
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.41,0.86
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,108.74,89.61
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,223.76,187.29
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,226.64,188.66
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,229.28,190.14
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,182.73,150.36
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,148.08,120.4
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,135.12,109.31
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,122.49,98.5
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,125.04,100.45
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,127.64,102.44
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,201.79,164.79
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,270.53,221.39
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,133.56,108.08
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.13,3.87
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.2,3.08
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.27,2.28
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,28.78,18.99
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,48.33,35.71
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,44.13,32.18
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,39.94,28.64
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,34.81,24.34
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,29.69,19.98
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,24.58,15.57
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,19.46,11.1
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.36,6.6
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.26,2.03
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.09,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,38.89,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,108.49,69.8
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,165.76,128.3
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,230.83,186.69
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,154.31,126.94
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,39.01,28.34
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,46.93,35.36
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,54.86,42.26
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,303.16,258.65
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,553.33,462.74
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,359.98,302.28
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,111.52,89.41
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,133.91,108.35
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,156.7,126.98
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,197.37,161.07
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,251.83,205.86
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,201.58,163.62
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,164.33,132.09
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,147.89,118.56
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,131.8,105.25
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,109.14,86.49
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,87.05,68.12
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,109.34,86.84
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,132.49,106.12
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,106.67,84.7
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,81.46,63.71
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,110.27,88.14
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,140.88,113.8
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,127.55,102.71
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,114.51,91.89
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,270.9,225.62
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,393.38,322.9
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,332.48,269.91
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,275.32,220.39
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,209.95,164.46
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,153.81,114.65
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,87.65,46.68
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,22.55,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,42.94,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,117.61,74.73
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,178.93,138.24
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,248.26,200.77
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,307.97,254.37
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,372.63,310.78
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,427.25,357.94
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,483.78,405.2
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,300.03,254.13
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,67.01,52.36
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,72.79,57.41
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,78.59,62.16
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,94.05,75.05
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,109.7,87.96
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,113.6,91.07
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,117.54,94.27
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,207.5,169.56
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,294.26,239.65
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,248.56,201.75
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,192.15,155.3
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,202.18,163.68
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,212.26,171.85
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,278.62,227.23
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,344.24,280.78
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,540.42,440.97
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,698.38,561.06
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,471.21,385.5
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,232.93,190.46
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,213.81,175.82
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,194.9,160.3
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,340.36,283.24
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,437.03,359.56
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,377.68,307.46
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,321.26,257.61
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,253.09,198.31
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,192.15,143.29
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,117.32,65.74
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,44.03,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.67,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.98,3.67
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,22.74,13.39
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,32.51,22.17
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,43.39,31.78
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,54.64,41.6
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,65.39,50.85
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,76.18,60.0
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,69.36,54.0
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,63.26,48.62
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,117.49,94.63
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,175.09,142.62
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,211.17,172.26
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,238.24,194.25
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,359.48,296.04
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,485.61,398.69
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,544.98,446.03
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,618.84,503.54
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,556.06,452.39
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,505.72,410.8
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,583.26,472.88
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,645.54,521.84
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,621.44,502.81
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,595.92,483.1
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,573.32,465.14
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,549.18,445.9
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,400.22,326.48
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,253.27,205.49
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,233.04,189.47
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,212.98,173.08
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,188.16,152.78
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,171.51,138.84
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,144.4,115.9
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,118.04,93.23
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,83.62,63.65
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,56.8,40.15
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,31.68,15.33
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.58,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,65.66,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,169.42,106.93
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,239.23,185.71
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,316.83,257.54
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,380.22,315.92
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,447.3,375.51
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,504.97,425.64
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,563.61,474.7
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,615.07,516.61
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,660.99,553.02
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,702.89,582.47
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,742.87,609.69
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,776.12,631.91
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,806.73,651.91
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,830.36,666.97
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,850.75,679.52
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,865.04,686.86
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,875.81,691.74
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,879.46,691.73
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,879.43,689.13
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,873.21,680.94
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,863.36,670.26
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,846.92,656.24
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,827.09,639.91
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,800.04,617.5
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,770.03,593.35
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,733.29,569.14
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,694.34,543.13
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,648.82,511.97
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,602.08,477.62
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,547.94,437.7
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,497.8,398.95
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,434.79,348.46
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,374.25,297.65
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,302.64,236.83
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,237.41,178.32
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,154.11,93.42
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,73.74,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,42.2,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,115.66,71.6
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,178.42,137.59
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,249.68,201.78
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,317.19,262.33
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,391.4,327.45
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,448.91,377.54
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,508.47,427.97
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,562.87,472.53
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,622.25,519.75
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,665.66,553.18
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,707.61,584.31
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,745.71,612.65
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,781.78,639.28
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,807.86,658.94
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,830.96,676.48
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,843.38,685.06
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,859.35,696.47
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,865.91,703.57
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,868.91,708.19
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,868.5,709.29
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,864.39,707.67
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,849.11,698.26
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,830.4,686.28
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,806.48,669.14
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,779.35,649.42
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,743.53,623.07
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,705.37,594.61
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,661.19,559.86
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,615.47,521.79
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,561.76,476.28
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,508.12,429.56
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,449.7,377.38
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,389.52,322.21
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,317.79,256.69
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,252.09,194.4
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,168.04,106.67
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,85.67,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,60.54,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,156.81,98.16
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,225.56,176.86
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,302.15,248.98
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,366.49,309.88
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,435.04,372.93
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,493.67,426.67
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,553.56,480.04
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,605.32,524.62
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,656.6,567.68
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,700.16,602.79
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,741.96,635.66
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,771.96,657.6
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,805.22,682.01
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,830.09,700.43
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,851.79,716.39
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,868.91,727.77
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,882.61,736.59
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,886.92,739.37
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,887.54,739.52
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,882.59,735.57
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,873.95,728.97
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,858.05,716.64
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,838.72,701.82
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,812.1,681.42
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,782.48,658.73
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,746.76,630.93
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,708.68,601.16
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,663.86,565.96
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,617.71,527.5
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,567.79,484.22
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,513.24,436.53
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,449.1,379.67
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,387.36,323.18
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,315.12,257.34
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,248.92,194.74
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,131.69,87.44
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,22.88,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.44,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
